Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,113.85,95.01
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,124.6,103.67
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,139.27,115.59
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,144.48,119.52
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,147.52,121.6
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,185.14,136.89
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,221.75,165.52
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,237.84,163.26
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,301.83,204.17
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,356.37,253.31
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,409.59,301.27
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,460.05,346.86
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,508.81,390.24
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,553.92,430.13
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,596.64,467.39
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,634.71,500.26
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,669.88,530.35
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,699.25,555.61
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,725.2,577.97
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,750.61,599.19
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,767.48,613.09
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,775.33,620.1
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,779.21,624.31
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,774.82,621.5
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,766.59,615.89
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,743.36,598.91
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,722.13,583.38
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,685.34,555.86
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,645.89,525.57
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,582.61,475.83
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,518.02,423.62
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,427.62,349.1
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,338.73,270.97
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,183.43,112.63
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,13.37,1.81
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,27.4,18.24
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,36.61,27.19
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,43.35,33.6
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,47.19,37.11
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,51.06,40.47
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,53.94,42.91
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,56.81,45.27
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,58.73,46.66
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,67.85,54.35
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,69.96,56.05
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,72.78,58.36
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,132.72,73.15
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,193.09,112.34
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,252.26,160.63
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,311.17,213.13
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,368.7,265.69
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,424.95,316.91
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,477.83,365.05
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,528.84,410.59
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,576.29,451.46
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,621.2,489.16
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,661.94,523.49
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,699.62,554.7
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,731.48,581.13
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,759.82,604.5
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,782.44,622.14
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,801.26,636.14
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,812.53,644.96
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,819.85,651.04
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,818.78,650.8
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,821.36,653.94
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,806.61,643.43
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,788.14,630.15
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,755.74,608.88
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,720.23,584.27
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,664.62,542.18
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,606.96,496.31
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,524.83,430.64
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,437.18,354.99
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,277.49,186.2
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,83.71,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,12.94,2.35
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,28.94,20.15
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,35.72,27.08
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,42.5,33.64
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,45.58,36.6
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,48.77,39.49
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,51.35,41.73
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,59.91,49.37
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,62.02,51.04
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,64.04,52.62
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,65.87,54.01
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,69.89,57.37
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,130.48,72.07
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,191.53,113.01
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,251.48,163.43
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,311.04,217.99
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,368.94,272.34
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,425.38,325.09
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,479.07,375.05
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,530.84,422.24
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,578.73,464.52
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,623.99,503.49
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,665.39,539.23
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,703.72,571.81
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,736.06,598.05
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,764.83,621.02
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,788.36,639.78
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,808.1,655.27
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,819.49,664.93
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,826.89,671.82
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,827.23,674.26
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,823.7,673.94
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,816.9,669.97
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,798.8,657.37
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,768.53,635.75
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,735.09,611.53
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,681.76,569.4
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,626.42,523.65
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,541.17,453.31
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,456.12,377.85
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,318.05,226.25
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,130.78,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,14.07,3.7
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,28.97,20.33
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,35.33,26.82
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,41.69,32.99
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,45.63,36.64
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,49.56,40.12
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,52.11,42.31
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,60.66,49.88
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,63.45,52.04
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,66.12,54.07
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,67.91,55.4
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,73.43,60.04
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,133.87,73.66
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,194.86,114.15
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,255.5,164.23
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,315.81,218.11
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,374.7,271.85
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,431.66,323.36
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,484.99,371.1
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,536.46,416.04
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,585.19,457.8
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,631.62,496.69
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,673.09,530.3
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,711.49,560.7
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,745.04,586.13
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,775.13,608.48
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,798.1,625.3
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,817.19,639.07
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,826.24,645.9
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,831.16,650.06
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,830.21,650.28
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,832.99,653.18
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,818.63,643.4
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,800.5,631.09
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,768.73,611.02
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,733.76,587.97
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,679.69,549.21
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,623.54,506.81
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,546.04,447.15
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,462.62,377.11
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,317.64,230.35
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,129.4,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,14.95,4.83
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,30.63,21.84
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,37.07,28.35
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,43.5,34.5
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,48.0,38.64
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,57.11,46.83
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,60.1,49.37
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,63.08,51.84
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,65.84,53.97
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,68.55,56.01
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,69.7,56.77
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,76.13,62.2
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,134.67,75.9
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,200.56,121.59
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,252.75,171.86
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,301.04,220.85
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,353.88,262.79
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,426.19,322.17
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,477.91,369.07
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,527.88,413.47
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,574.39,453.26
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,618.5,490.01
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,611.59,486.63
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,582.77,465.3
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,671.97,537.21
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,752.62,601.88
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,774.03,618.89
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,798.17,637.33
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,804.56,642.8
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,806.69,645.43
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,803.7,645.19
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,796.79,642.16
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,778.65,629.92
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,762.47,619.14
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,727.23,594.09
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,689.14,566.05
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,631.46,521.9
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,572.15,474.42
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,483.97,403.63
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,396.81,328.88
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,264.32,197.29
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,84.32,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,9.39,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,19.46,8.46
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,29.79,20.92
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,35.89,27.08
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,45.71,36.35
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,49.88,40.17
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,54.05,43.82
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,56.8,46.15
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,59.54,48.41
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,60.67,49.19
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,69.26,56.64
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,70.99,58.01
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,79.66,65.57
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,139.21,77.96
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,199.66,119.37
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,259.47,170.13
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,318.96,224.8
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,376.8,279.04
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,433.46,331.94
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,487.47,382.28
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,539.62,429.95
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,588.04,472.68
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,633.99,512.23
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,675.99,548.51
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,714.95,581.6
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,747.9,609.43
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,777.32,634.05
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,801.14,652.48
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,821.13,668.0
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,831.08,676.02
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,836.94,681.1
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,837.31,682.97
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,833.8,681.99
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,828.52,678.71
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,811.72,666.64
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,781.39,644.01
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,747.84,619.31
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,698.39,580.27
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,646.75,537.57
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,564.23,470.12
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,481.66,398.07
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,358.14,272.99
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,174.3,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,10.24,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.56,10.68
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,33.07,24.14
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,40.22,31.34
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,47.33,38.19
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,50.2,40.83
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,57.92,47.75
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,60.9,50.18
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,63.86,52.52
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,64.81,53.01
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,65.83,53.55
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,67.07,54.39
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,85.49,59.91
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,144.38,81.94
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,204.01,122.59
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,263.17,171.9
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,322.06,224.64
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,379.19,277.11
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,434.93,327.99
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,487.86,375.42
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,538.98,420.14
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,586.36,460.72
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,631.42,498.38
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,671.93,532.25
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,709.42,563.05
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,741.92,588.62
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,771.02,611.15
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,793.51,627.83
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,812.21,641.52
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,823.63,649.98
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,831.1,655.71
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,830.93,656.79
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,834.72,660.74
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,821.2,650.78
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,803.94,638.05
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,772.73,617.81
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,738.36,594.57
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,685.7,556.74
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,630.95,515.33
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,555.72,456.14
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,474.8,387.78
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,338.59,259.18
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,152.16,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.59,10.3
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,29.77,21.03
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,35.67,26.94
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,41.58,32.61
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,45.11,35.82
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,48.65,38.9
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,65.05,53.63
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,84.6,70.98
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,95.47,80.35
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,107.13,90.31
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,128.23,108.49
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,159.68,126.33
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,177.32,126.45
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,214.04,147.27
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,259.77,183.95
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,308.58,226.05
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,367.76,274.5
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,437.38,333.35
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,464.81,364.19
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,475.93,378.74
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,554.4,443.49
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,638.82,513.17
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,680.56,548.93
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,719.21,581.7
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,753.43,610.71
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,784.24,636.27
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,808.22,655.01
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,828.33,670.96
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,842.27,682.64
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,852.18,691.5
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,854.31,695.29
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,852.48,696.25
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,841.39,689.21
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,826.52,679.33
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,799.41,660.32
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,769.28,638.29
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,731.66,608.09
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,683.81,569.22
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,606.86,506.34
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,530.12,439.1
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,399.45,312.35
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,254.62,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,10.24,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,20.27,10.49
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,29.72,21.05
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,34.73,26.08
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,39.81,30.89
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,43.4,34.15
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,46.99,37.26
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,54.96,44.23
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,57.96,46.6
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,60.37,48.41
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,62.68,50.11
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,64.47,51.43
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,78.74,50.61
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,139.16,74.68
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,199.97,116.71
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,259.76,166.85
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,319.17,220.31
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,377.73,273.87
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,434.2,325.02
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,486.97,372.59
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,537.9,417.57
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,585.82,458.24
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,631.36,495.92
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,671.94,529.7
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,709.48,560.45
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,742.14,585.89
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,771.37,607.95
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,794.32,624.81
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,813.47,638.99
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,824.72,647.88
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,832.0,654.11
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,832.43,655.48
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,829.01,654.26
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,816.32,645.32
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,808.17,639.64
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,779.01,620.12
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,746.73,597.66
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,698.17,561.91
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,647.56,522.72
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,569.27,462.66
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,490.94,398.01
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,372.35,288.29
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,228.29,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,19.79,10.36
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,31.4,22.44
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,37.63,28.59
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,43.85,34.48
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,47.25,37.53
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,50.67,40.45
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,53.52,42.74
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,56.32,44.94
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,65.31,52.59
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,67.87,54.46
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,69.56,55.67
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,85.53,54.86
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,145.22,79.59
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,205.41,121.54
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,264.62,170.69
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,323.53,222.69
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,380.64,273.93
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,436.54,323.48
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,489.75,369.78
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,541.08,413.25
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,588.78,452.65
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,633.94,488.95
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,674.82,521.9
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,712.7,551.91
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,745.56,576.82
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,774.94,598.44
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,798.09,615.42
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,817.48,629.9
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,828.96,639.0
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,836.48,645.54
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,837.34,647.26
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,834.35,646.32
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,827.54,641.83
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,809.07,629.08
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,778.82,610.96
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,745.41,589.98
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,692.31,553.79
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,637.08,514.02
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,563.86,458.5
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,484.81,393.72
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,355.95,278.18
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,211.88,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,85.05,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,11.95,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,22.54,12.6
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,32.37,22.91
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,38.15,28.5
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,43.94,33.84
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,47.79,37.23
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,51.63,40.46
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,54.07,42.35
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,56.5,44.18
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,65.25,51.47
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,67.49,53.03
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,69.2,54.23
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,87.5,53.71
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,147.98,79.03
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,208.92,120.98
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,269.47,170.62
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,329.68,222.99
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,387.74,274.46
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,443.9,323.59
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,497.41,369.99
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,549.05,413.69
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,596.69,452.5
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,641.68,488.17
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,682.14,520.44
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,719.51,549.73
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,751.11,574.45
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,779.11,595.96
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,801.67,611.87
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,820.45,625.18
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,831.36,633.33
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,838.31,638.92
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,837.38,639.6
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,840.64,643.3
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,825.2,633.88
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,806.03,621.85
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,774.88,604.13
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,740.57,583.46
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,687.36,547.05
2016,2,11,17,0,659.0,58.0,2.0,18.0,226.0,639.14,512.47
2016,2,11,17,15,580.5,50.5,2.1,17.0,173.0,559.39,452.19
2016,2,11,17,30,502.0,43.0,2.2,16.0,120.0,480.33,387.93
2016,2,11,17,45,362.0,30.5,2.3,15.5,74.5,352.11,275.09
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,210.23,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,83.4,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
