Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,17.41,3.05
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,34.4,23.53
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,42.03,31.02
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,51.63,39.79
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,56.76,44.38
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,61.85,48.73
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,59.6,46.46
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,63.08,49.11
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,64.98,50.47
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,66.85,51.78
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,74.92,58.35
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,75.27,58.35
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,94.48,57.68
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,155.91,84.48
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,217.23,127.54
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,279.22,179.0
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,340.84,233.53
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,402.04,288.38
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,460.84,340.21
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,518.67,390.05
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,574.02,437.33
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,627.46,481.89
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,676.86,521.43
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,723.81,558.08
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,766.91,591.94
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,806.89,622.15
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,841.11,646.92
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,871.75,669.15
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,897.16,688.87
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,918.67,705.98
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,930.49,714.97
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,938.15,721.24
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,939.69,724.53
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,937.16,725.15
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,926.3,718.58
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,911.62,709.44
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,885.67,693.44
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,865.93,681.64
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,822.07,651.1
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,775.79,618.41
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,708.01,568.92
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,639.48,515.96
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,532.38,429.6
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,438.95,345.94
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,222.25,78.99
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,13.73,2.74
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,28.03,18.99
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,34.55,25.44
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,44.7,34.8
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,49.25,38.87
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,53.78,42.74
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,56.83,45.16
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,59.83,47.47
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,61.53,48.68
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,71.25,56.88
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,74.13,58.93
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,76.84,60.83
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,99.66,60.67
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,162.06,89.15
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,224.96,134.04
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,287.78,185.93
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,343.4,239.91
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,394.55,288.04
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,455.61,335.74
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,525.99,391.12
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,580.27,435.72
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,632.59,477.61
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,680.93,514.47
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,726.62,548.33
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,767.56,579.07
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,805.33,606.81
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,810.77,609.78
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,806.66,605.83
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,860.3,644.56
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,908.27,677.77
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,919.55,686.5
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,926.78,693.07
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,926.9,696.02
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,932.78,703.13
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,820.13,627.67
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,688.45,536.17
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,766.84,596.39
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,821.21,635.93
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,763.84,595.55
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,711.29,558.53
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,639.86,509.56
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,568.23,457.07
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,465.93,376.62
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,367.45,291.95
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,190.63,81.73
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,16.59,5.51
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,32.77,22.94
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,47.21,36.35
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,61.14,48.97
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,70.33,57.05
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,79.21,64.56
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,84.66,68.88
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,90.01,73.0
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,78.72,62.88
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,74.01,58.5
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,75.38,59.37
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,76.71,60.19
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,120.79,79.19
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,192.58,125.84
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,243.67,162.62
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,295.2,203.89
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,345.62,245.97
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,396.93,288.99
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,445.88,329.18
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,495.89,369.44
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,555.49,416.8
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,622.27,469.66
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,668.66,505.67
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,712.45,539.01
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,751.83,569.19
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,788.18,596.76
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,791.69,597.92
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,785.45,592.02
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,841.88,635.65
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,891.38,671.52
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,894.65,674.84
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,893.32,675.54
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,889.14,675.24
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,887.25,676.72
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,868.7,665.73
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,846.58,652.38
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,811.77,630.53
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,773.99,606.15
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,719.0,567.76
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,662.1,526.93
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,584.82,470.85
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,507.37,411.7
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,396.62,322.34
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,294.6,233.9
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,153.91,73.94
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,12.36,3.21
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,24.79,15.96
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,40.28,30.17
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,55.46,43.94
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,71.52,58.23
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,87.39,72.07
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,101.43,83.88
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,115.34,95.34
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,129.1,106.86
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,142.71,118.16
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,111.42,90.82
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,76.55,60.56
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,81.77,61.82
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,87.0,65.8
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,96.59,73.32
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,106.26,80.83
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,103.31,78.34
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,100.28,75.8
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,99.21,74.71
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,98.11,73.63
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,99.46,74.53
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,100.82,75.44
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,100.94,75.37
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,101.05,75.32
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,129.3,97.82
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,158.24,120.8
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,155.62,118.79
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,152.89,116.74
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,154.41,118.1
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,156.02,119.55
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,186.3,143.63
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,218.4,169.0
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,564.5,447.55
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,856.7,668.45
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,717.92,565.95
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,567.28,450.64
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,664.67,530.35
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,745.31,593.33
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,692.92,554.81
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,638.57,514.55
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,556.94,452.71
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,483.35,394.56
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,376.74,306.76
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,275.67,218.64
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,146.62,76.88
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.28,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.56,0.02
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,11.09,4.13
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,15.64,8.22
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,20.19,12.27
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,24.75,16.24
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,68.27,54.28
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,107.26,87.71
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,113.85,93.05
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,120.33,98.27
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,134.73,110.0
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,148.94,121.46
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,137.68,106.66
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,125.35,96.57
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,115.3,88.09
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,104.7,79.25
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,152.87,117.46
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,201.47,155.67
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,264.53,204.56
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,337.21,260.71
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,345.29,267.15
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,352.64,273.05
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,300.88,232.82
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,239.38,184.62
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,359.61,279.35
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,494.37,383.15
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,309.67,241.5
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,99.73,74.64
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,59.14,42.26
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,19.09,9.88
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,25.73,15.32
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,32.37,20.77
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,78.71,58.63
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,129.22,99.88
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,124.14,96.03
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,119.18,92.32
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,140.61,110.72
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,164.6,131.3
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,138.99,110.35
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,113.28,89.09
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,90.13,70.04
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,66.34,50.06
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,46.18,32.81
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,24.8,14.49
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,12.36,1.71
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.87,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,65.31,51.27
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,120.38,98.15
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,138.03,112.5
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,161.83,131.85
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,163.83,132.83
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,175.24,141.64
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,202.81,154.99
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,239.07,180.1
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,266.33,196.62
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,306.12,224.24
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,345.29,252.0
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,403.86,296.54
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,445.27,330.79
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,484.27,362.07
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,545.24,410.43
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,614.87,465.86
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,659.56,500.5
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,706.33,535.53
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,745.34,564.28
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,781.46,590.29
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,810.95,610.75
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,836.97,628.07
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,857.68,642.08
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,874.7,653.66
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,876.13,653.95
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,879.37,655.76
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,875.05,653.91
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,866.98,649.76
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,847.71,638.56
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,824.95,625.09
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,789.76,602.64
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,751.66,577.91
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,698.36,542.19
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,643.13,504.07
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,560.96,445.59
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,486.9,390.32
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,386.86,310.62
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,291.66,229.89
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,156.85,93.96
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,5.33,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.86,2.85
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,15.63,8.09
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,21.42,13.31
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,27.64,18.84
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,33.87,24.3
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,31.81,22.35
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,29.75,20.41
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,28.11,18.9
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,26.47,17.4
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,26.49,17.3
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,26.51,17.21
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,32.77,21.35
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,39.04,26.42
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,31.98,20.54
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,24.92,14.7
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,54.98,39.06
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,84.92,63.09
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,93.95,70.23
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,103.04,77.42
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,150.57,115.32
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,199.0,153.7
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,217.0,167.8
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,235.56,182.41
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,162.04,124.69
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,86.94,64.8
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,86.11,64.12
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,85.27,63.38
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,111.85,84.8
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,139.22,106.78
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,117.1,89.24
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,94.84,71.52
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,69.89,51.61
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,45.64,32.01
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,27.32,17.0
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,9.08,1.91
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,9.07,1.94
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,9.07,1.98
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.82,0.95
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.58,0.0
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.93,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.46,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.64,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.51,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,8.21,1.58
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,12.33,5.38
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,16.46,9.14
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,21.02,13.25
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,25.58,17.31
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,23.52,15.37
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,21.47,13.44
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,22.31,14.12
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,23.16,14.8
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,46.87,35.46
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,70.7,55.93
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,124.35,97.2
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,176.14,138.7
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,101.22,77.58
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,16.61,8.1
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,55.4,40.06
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,93.86,71.41
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,117.08,89.99
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,140.65,108.73
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,128.82,99.16
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,116.55,89.24
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,117.6,90.08
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,118.64,90.94
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,193.8,151.43
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,271.87,213.43
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,214.81,168.29
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,156.38,121.66
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,150.07,116.99
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,143.62,112.15
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,116.66,90.4
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,89.59,68.41
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,84.83,64.67
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,80.04,60.9
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,94.14,72.75
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,109.32,85.54
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,92.14,71.71
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,74.87,57.64
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,64.2,48.85
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,53.87,40.24
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,43.86,31.86
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,33.88,23.34
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,24.33,15.0
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,14.82,6.65
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,7.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.8,0.81
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,13.16,5.94
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,20.6,12.78
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,28.05,19.58
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,35.95,26.67
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,43.85,33.67
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,65.03,52.22
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,84.72,69.15
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,68.94,55.0
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,51.43,39.47
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,94.18,76.19
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,133.27,109.04
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,76.64,57.77
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,13.27,5.38
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,14.94,6.73
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,16.61,8.07
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,49.14,34.7
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,81.67,60.95
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,85.8,64.06
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,89.96,67.22
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,167.65,128.96
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,246.48,190.37
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,379.06,292.94
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,520.32,399.06
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,581.68,445.35
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,649.55,496.28
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,518.24,398.34
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,355.4,273.79
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,473.15,366.21
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,599.34,461.29
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,485.3,375.91
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,363.96,283.42
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,330.14,258.91
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,295.0,232.63
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,194.95,153.88
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,115.03,89.21
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,382.18,311.5
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,625.83,500.91
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,576.99,462.32
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,527.11,424.58
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,470.03,381.4
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,412.58,336.14
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,328.49,267.25
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,229.64,184.13
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,130.15,87.48
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,7.26,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,13.52,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,27.32,17.39
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,41.23,30.77
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,50.79,39.74
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,57.66,46.0
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,62.86,50.55
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,67.95,54.83
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,62.83,49.93
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,74.25,59.49
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,61.91,48.46
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,76.26,60.56
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,124.82,101.53
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,190.87,156.1
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,218.03,164.39
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,245.81,184.61
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,277.94,207.55
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,313.54,234.06
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,344.18,258.33
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,375.59,283.16
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,438.05,327.29
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,539.26,403.03
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,546.27,411.24
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,524.58,395.63
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,625.32,473.32
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,732.13,554.57
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,771.56,583.36
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,807.98,609.1
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,838.79,630.69
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,866.13,650.02
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,888.14,664.96
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,906.43,677.52
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,917.32,685.79
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,924.31,691.73
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,933.87,699.62
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,929.63,698.46
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,917.74,692.47
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,902.09,684.13
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,873.26,666.59
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,841.2,646.73
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,798.74,618.5
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,760.02,592.25
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,692.28,545.98
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,624.26,496.98
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,526.68,422.04
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,432.36,344.27
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,278.92,196.77
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,82.71,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,26.56,16.83
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,38.14,27.96
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,43.04,32.71
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,48.09,37.32
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,56.64,44.74
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,60.82,48.12
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,61.76,48.59
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,62.83,49.13
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,64.71,50.46
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,75.21,59.17
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,76.34,59.69
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,77.37,60.15
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,132.07,71.61
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,195.55,110.25
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,258.29,159.36
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,321.05,213.08
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,382.97,267.96
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,444.19,322.08
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,502.82,372.66
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,559.94,420.7
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,613.87,465.69
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,665.62,507.93
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,713.43,545.2
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,758.44,579.49
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,798.85,610.57
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,836.0,637.02
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,867.17,659.4
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,894.58,679.21
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,917.08,694.89
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,935.68,707.92
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,945.89,715.23
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,952.03,719.89
