Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,951.54,720.22
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,947.09,717.84
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,942.57,714.77
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,924.09,702.67
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,895.63,685.29
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,863.89,665.21
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,816.47,632.85
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,773.0,602.47
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,703.53,554.73
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,633.8,504.25
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,530.61,425.11
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,430.87,343.26
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,274.56,196.56
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,72.7,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,7.68,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,14.78,0.0
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,24.52,15.15
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,34.16,24.29
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,40.07,29.77
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,49.98,38.52
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,53.91,41.88
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,57.8,45.09
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,60.64,47.21
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,63.41,49.21
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,64.91,50.09
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,75.15,58.36
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,77.17,59.61
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,79.04,60.75
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,136.69,73.37
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,199.62,111.92
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,262.59,160.49
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,325.72,213.24
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,387.77,266.95
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,449.25,319.81
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,508.46,369.18
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,566.33,416.0
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,620.75,459.76
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,673.12,500.82
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,722.07,538.62
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,768.34,573.73
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,809.4,604.22
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,847.22,630.33
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,879.26,652.47
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,907.59,672.14
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,930.34,687.24
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,949.15,700.0
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,957.98,706.47
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,962.66,710.41
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,961.3,711.08
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,955.93,709.21
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,951.06,708.12
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,932.01,697.56
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,902.35,680.85
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,869.37,661.64
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,822.22,631.15
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,779.29,602.87
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,709.76,556.18
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,639.91,506.58
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,537.99,429.06
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,439.31,348.65
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,287.34,208.03
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,86.11,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,8.96,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,16.36,1.42
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,29.38,19.27
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,41.23,30.38
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,46.75,35.51
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,52.33,40.41
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,56.34,43.82
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,60.28,47.04
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,67.17,52.61
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,68.6,53.42
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,70.54,54.64
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,72.4,55.79
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,72.77,55.68
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,83.25,63.98
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,143.02,77.99
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,204.51,116.34
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,265.46,163.63
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,326.79,215.0
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,387.16,267.15
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,446.95,318.4
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,504.53,366.38
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,560.13,411.36
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,612.69,453.56
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,663.29,493.23
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,691.2,513.98
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,702.34,521.81
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,770.7,573.54
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,829.94,617.6
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,862.15,639.75
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,890.93,659.75
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,885.98,657.89
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,871.92,650.16
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,858.48,641.72
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,840.19,629.65
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,820.28,617.62
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,789.15,597.95
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,705.29,537.54
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,599.52,460.85
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,696.64,537.75
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,775.89,596.13
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,721.46,558.4
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,664.91,519.23
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,601.85,476.18
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,538.13,430.11
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,443.03,356.6
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,356.81,285.52
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,208.73,152.29
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.95,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,8.96,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,17.0,3.78
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,32.37,22.26
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,47.76,36.6
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,63.87,51.25
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,79.43,65.08
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,92.23,76.01
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,104.56,86.24
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,98.65,80.52
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,96.49,78.07
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,99.76,80.43
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,101.77,81.71
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,85.09,67.17
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,80.6,63.05
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,140.23,77.27
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,209.44,123.64
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,269.27,171.34
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,329.46,222.81
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,388.13,274.34
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,446.22,324.86
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,502.41,372.02
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,557.12,416.36
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,608.85,457.76
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,658.68,496.38
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,703.76,529.5
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,746.08,559.54
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,784.82,587.34
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,820.54,611.28
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,849.2,630.13
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,874.25,646.53
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,894.07,659.44
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,920.18,676.56
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,920.5,677.18
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,915.93,675.01
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,917.02,676.27
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,907.84,670.85
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,882.89,655.74
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,854.36,638.41
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,818.07,615.93
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,778.84,591.2
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,712.44,546.99
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,640.39,497.67
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,565.81,445.94
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,492.14,391.97
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,383.5,306.9
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,265.17,210.6
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,162.68,118.68
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,25.51,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,10.67,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,19.66,6.65
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,33.26,22.69
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,46.93,35.34
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,55.5,43.16
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,66.26,52.59
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,46.81,35.49
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,37.2,26.96
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,53.46,40.88
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,69.77,54.59
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,100.33,80.29
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,129.57,104.44
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,155.84,125.55
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,181.64,145.93
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,197.09,149.98
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,226.83,171.69
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,260.63,195.74
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,298.54,223.06
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,318.82,238.5
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,339.2,254.0
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,322.98,242.33
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,301.77,226.69
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,386.06,289.35
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,481.86,359.07
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,510.41,379.96
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,539.86,401.89
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,556.85,414.57
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,582.7,433.36
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,506.62,378.78
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,419.59,315.36
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,530.94,399.52
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,649.97,485.43
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,598.49,447.94
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,524.92,395.82
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,509.74,386.71
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,493.1,376.09
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,458.38,351.88
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,422.23,326.4
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,517.53,402.7
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,608.96,474.05
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,563.28,441.39
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,496.65,393.89
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,525.86,418.78
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,529.48,421.91
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,432.16,345.96
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,339.19,269.54
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,201.48,149.02
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,11.52,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,21.14,8.84
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,35.78,24.9
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,50.42,38.26
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,59.91,46.83
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,69.18,54.91
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,52.7,40.53
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,45.53,34.19
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,58.05,44.81
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,70.6,55.28
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,74.73,58.57
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,78.81,61.83
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,107.14,85.3
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,134.58,102.86
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,129.08,98.17
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,122.89,93.11
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,194.43,147.77
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,256.04,193.46
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,194.38,146.82
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,124.51,93.22
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,191.85,145.02
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,260.26,195.98
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,291.45,218.65
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,327.28,244.57
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,468.98,347.93
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,629.03,458.32
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,478.39,352.92
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,285.53,212.57
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,520.97,388.84
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,756.44,551.3
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,743.33,541.45
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,725.85,531.21
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,768.69,564.34
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,809.06,595.34
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,741.58,550.13
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,651.91,489.72
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,395.86,305.45
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,128.19,96.81
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,116.5,88.6
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,104.77,79.73
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,90.44,68.61
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,75.99,57.18
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,61.4,45.41
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,46.61,33.23
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,33.9,22.54
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,21.44,11.95
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,12.35,3.88
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,8.54,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,16.52,6.88
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,34.48,25.16
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,52.06,41.84
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,68.03,56.76
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,84.48,71.78
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,100.28,85.88
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,117.73,101.18
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,96.4,81.52
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,82.1,68.29
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,83.58,69.23
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,85.0,70.11
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,93.04,76.7
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,105.62,73.29
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,163.45,98.54
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,222.96,141.4
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,281.7,191.06
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,341.67,244.81
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,401.17,299.04
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,462.87,354.21
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,518.59,403.45
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,573.6,450.77
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,626.04,495.55
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,676.73,537.81
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,724.02,576.69
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,769.11,613.11
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,808.27,644.18
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,844.36,670.85
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,876.6,693.7
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,905.45,714.04
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,927.08,731.69
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,944.9,746.78
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,956.72,756.28
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,964.59,763.13
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,973.39,770.58
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,967.58,767.6
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,954.25,759.74
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,937.12,749.26
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,907.82,730.67
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,875.23,709.51
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,828.07,676.97
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,785.53,647.19
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,716.57,594.44
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,647.22,539.42
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,547.08,457.42
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,449.84,373.62
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,303.73,240.34
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,142.36,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,11.1,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,21.39,11.43
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,31.29,22.53
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,41.0,31.86
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,47.36,37.84
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,53.58,43.44
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,57.19,46.56
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,66.26,54.5
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,69.44,56.93
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,72.51,59.21
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,73.9,60.23
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,75.25,61.2
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,76.09,61.62
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,104.28,68.81
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,165.09,95.99
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,227.06,140.53
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,288.76,192.63
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,350.84,247.88
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,411.7,303.19
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,472.01,357.33
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,530.07,407.89
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,587.02,456.13
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,640.91,501.39
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,692.81,544.01
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,741.27,582.26
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,787.25,617.81
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,828.02,648.79
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,865.61,676.03
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,898.85,700.13
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,928.56,721.77
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,950.78,738.2
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,969.05,752.03
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,981.74,762.13
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,990.36,769.62
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,989.87,771.55
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,985.33,770.88
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,974.13,764.67
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,969.76,763.54
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,942.11,746.16
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,911.07,726.72
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,868.31,697.08
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,822.96,664.92
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,757.05,618.1
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,697.45,573.64
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,603.15,497.99
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,511.52,419.91
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,361.39,286.12
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,197.5,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,21.47,12.03
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,30.2,21.68
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,38.83,30.06
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,47.71,38.34
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,53.07,43.14
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,56.5,46.01
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,59.88,48.73
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,62.27,50.49
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,64.58,52.16
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,74.56,60.67
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,76.72,62.23
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,78.3,63.29
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,101.28,63.1
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,164.38,92.41
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,228.44,138.97
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,292.08,192.88
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,355.76,249.47
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,418.19,305.17
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,479.92,359.16
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,539.35,409.88
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,597.27,457.73
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,652.51,502.91
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,705.67,545.27
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,754.47,582.28
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,800.52,616.31
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,842.05,646.55
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,880.31,673.64
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,912.62,695.29
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,941.18,714.37
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,964.58,731.38
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,984.01,745.86
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,991.84,752.66
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,995.43,756.87
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,994.46,759.31
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,989.43,759.21
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,986.84,759.93
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,969.52,750.56
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,940.88,733.49
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,908.85,713.93
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,863.94,685.04
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,816.47,653.53
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,755.52,610.76
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,687.75,560.64
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,590.04,484.41
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,495.03,405.53
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,346.81,274.9
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,185.96,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,13.23,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,25.57,15.52
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,36.56,26.93
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,47.29,37.03
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,52.19,41.58
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,57.13,45.9
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,60.93,49.03
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,64.64,51.96
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,72.49,58.47
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,74.34,59.63
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,75.97,60.71
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,77.51,61.71
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,77.89,61.72
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,102.83,62.22
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,172.88,99.44
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,234.25,144.28
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,295.06,195.7
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,356.06,249.83
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,415.99,303.43
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,475.33,355.67
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,532.27,404.83
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,587.67,451.35
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,639.7,494.84
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,689.75,535.75
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,736.28,571.99
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,780.24,605.43
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,819.07,635.08
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,854.76,661.03
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,885.51,683.4
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,912.72,703.28
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,933.62,718.52
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,950.67,731.14
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,961.56,739.8
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,968.44,745.83
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,966.07,745.26
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,970.77,749.95
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,955.49,740.86
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,936.47,729.3
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,905.87,710.34
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,872.04,688.89
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,828.47,659.89
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,777.46,624.58
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,709.87,575.22
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,641.89,523.5
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,539.74,442.19
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,440.63,359.15
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,301.72,236.86
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,147.24,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,53.91,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,15.36,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,27.94,17.19
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,41.68,30.56
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,55.44,43.16
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,56.5,44.3
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,62.0,49.08
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,95.83,78.39
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,123.66,102.01
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,138.92,114.51
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,153.58,126.32
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,173.82,142.67
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,186.71,152.67
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,121.04,97.05
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,113.4,69.28
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,170.98,98.35
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,230.07,141.41
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,288.03,189.53
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,352.23,244.61
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,409.74,295.31
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,466.9,344.98
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,521.95,391.18
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,576.18,435.29
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,626.96,475.42
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,675.95,512.92
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,721.73,546.94
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,765.21,578.31
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,803.68,606.02
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,839.17,630.08
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,869.72,650.88
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,896.89,669.31
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,917.09,683.02
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,933.55,694.49
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,950.57,706.58
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,953.37,709.22
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,950.37,709.63
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,943.44,707.59
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,927.64,698.56
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,908.16,687.17
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,883.33,672.41
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,849.77,651.44
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,802.52,620.75
