Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,21.25,11.7
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,32.61,23.22
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,39.27,29.6
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,45.86,35.62
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,49.79,39.02
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,58.44,46.46
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,61.58,48.87
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,64.64,51.14
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,66.35,52.1
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,68.01,52.99
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,78.58,61.67
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,80.41,62.87
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,89.25,69.98
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,150.65,82.12
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,212.63,123.03
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,275.39,173.17
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,337.69,226.03
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,399.99,279.3
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,460.73,331.27
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,520.71,381.37
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,578.44,427.76
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,634.7,471.56
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,687.57,512.36
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,738.34,550.63
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,785.76,584.87
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,830.52,615.66
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,870.41,642.31
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,907.07,666.72
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,938.65,688.16
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,966.58,707.3
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,987.94,721.85
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,1005.35,734.01
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,1016.35,742.22
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,1023.28,748.04
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,1022.3,749.95
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,1017.32,749.53
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,1003.85,742.81
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,986.63,733.83
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,970.07,724.86
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,938.88,706.05
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,895.23,679.16
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,849.09,650.03
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,785.77,608.59
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,728.41,569.58
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,639.16,504.73
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,552.02,437.48
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,419.26,331.62
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,289.56,193.51
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,111.43,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,22.43,12.91
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,34.13,24.5
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,41.52,31.48
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,48.77,38.06
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,52.92,41.63
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,57.01,44.98
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,65.12,51.75
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,68.0,53.83
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,69.55,54.74
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,71.05,55.59
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,72.34,56.37
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,83.66,65.65
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,95.37,62.94
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,155.5,85.6
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,216.57,126.45
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,278.48,175.96
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,340.05,228.35
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,401.58,281.05
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,461.39,331.57
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,520.45,380.0
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,576.93,424.86
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,631.94,466.98
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,684.38,506.74
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,734.79,543.85
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,780.74,575.73
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,824.02,604.05
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,863.25,629.27
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,899.31,652.17
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,929.87,671.77
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,956.82,689.04
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,977.79,702.01
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,994.87,712.57
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,1004.56,719.14
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,1010.21,723.39
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,1009.03,724.98
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,1003.93,724.35
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,989.33,716.45
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,982.46,713.75
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,954.17,698.04
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,922.61,680.3
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,879.0,653.67
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,832.94,624.94
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,769.91,586.55
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,713.27,550.65
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,624.61,489.26
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,538.05,424.94
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,407.47,321.43
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,281.39,191.93
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,106.87,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,12.25,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,23.29,13.76
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,34.15,24.36
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,40.76,30.58
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,47.29,36.45
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,51.52,40.05
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,60.64,47.79
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,63.28,49.71
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,65.87,51.54
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,67.86,52.82
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,69.76,54.02
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,80.28,62.58
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,82.0,63.69
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,97.52,61.89
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,158.43,86.47
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,219.91,128.13
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,282.16,178.14
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,343.79,230.78
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,405.36,283.81
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,465.51,335.62
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,524.9,385.77
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,581.93,432.06
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,637.54,475.89
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,689.89,516.96
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,740.16,555.58
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,786.75,591.03
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,830.66,623.02
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,869.68,650.28
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,905.47,675.32
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,936.16,696.91
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,963.21,716.14
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,983.7,730.35
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,1000.25,742.06
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,1009.51,749.42
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,1014.73,754.32
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,963.98,722.27
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,904.6,684.23
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,951.48,718.15
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,985.81,742.74
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,957.4,725.44
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,925.74,706.65
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,880.87,678.6
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,833.61,648.26
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,776.42,609.58
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,712.72,564.45
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,621.84,496.73
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,533.19,426.91
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,404.27,322.3
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,281.07,196.96
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,105.97,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,11.59,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,29.04,18.66
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,46.4,35.0
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,62.5,49.7
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,77.97,63.52
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,85.07,69.51
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,88.21,71.81
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,103.34,84.52
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,122.88,100.8
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,135.14,110.66
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,146.78,119.9
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,107.28,85.97
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,83.09,65.15
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,149.77,107.38
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,235.25,172.35
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,266.67,189.55
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,301.99,213.02
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,351.62,254.22
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,401.8,295.91
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,450.56,336.5
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,499.69,376.62
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,547.69,414.41
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,596.72,452.13
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,670.26,510.44
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,751.27,574.48
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,801.67,611.66
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,849.94,644.97
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,890.72,673.07
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,928.22,698.73
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,961.04,721.37
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,990.18,741.51
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,1012.69,757.2
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,1031.17,770.29
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,1037.08,775.07
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,1038.75,777.25
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,1037.05,778.12
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,1031.31,776.43
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,1020.05,770.06
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,1004.85,761.21
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,977.75,744.41
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,958.39,733.57
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,918.13,706.56
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,875.17,677.37
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,813.49,636.29
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,750.65,592.42
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,664.89,528.16
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,588.57,467.16
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,459.76,364.34
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,338.11,240.8
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,132.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,14.68,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,28.96,18.89
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,43.48,32.51
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,59.4,46.92
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,74.79,60.49
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,88.9,72.55
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,102.45,83.8
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,111.55,90.97
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,114.68,92.93
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,89.74,71.13
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,71.18,54.95
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,90.48,70.85
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,114.97,90.82
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,151.27,105.61
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,208.51,139.81
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,229.52,143.46
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,290.65,183.8
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,353.31,243.21
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,409.53,294.25
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,460.11,332.92
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,535.37,391.65
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,591.43,436.34
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,644.34,477.16
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,672.38,497.57
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,683.55,504.19
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,724.09,532.89
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,763.97,560.47
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,841.12,616.9
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,905.83,661.38
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,902.84,658.85
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,890.14,648.72
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,846.59,618.17
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,799.9,585.24
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,788.08,577.98
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,773.06,568.35
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,877.13,644.96
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,962.97,702.71
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,937.73,686.4
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,916.04,673.53
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,895.28,661.66
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,865.05,643.36
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,814.1,611.37
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,755.27,573.4
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,691.3,532.75
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,626.58,489.55
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,539.32,426.52
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,451.3,359.19
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,338.06,268.28
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,231.98,166.1
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,81.8,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.68,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,14.75,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,31.31,21.04
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,46.9,35.71
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,62.8,50.24
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,78.22,64.02
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,87.58,71.99
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,92.91,76.18
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,99.93,81.86
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,106.68,87.22
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,119.74,97.72
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,131.91,107.3
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,136.3,110.41
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,140.35,113.24
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,164.76,117.97
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,212.38,145.1
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,261.82,182.91
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,308.1,221.48
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,351.66,259.62
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,386.35,289.43
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,416.44,312.96
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,446.46,335.98
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,488.0,367.17
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,541.73,407.15
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,530.26,398.61
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,509.19,382.33
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,572.63,429.79
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,640.1,479.52
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,617.15,462.09
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,578.3,433.46
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,562.94,422.57
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,544.9,409.55
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,463.52,350.34
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,392.72,297.77
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,629.02,479.3
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,855.06,644.0
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,808.63,610.52
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,758.77,576.05
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,693.05,531.3
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,646.06,498.83
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,759.82,588.01
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,854.49,658.07
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,804.09,624.94
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,751.76,590.59
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,683.41,542.97
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,614.48,493.14
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,511.48,414.73
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,418.71,340.6
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,305.41,245.75
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,199.46,145.24
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,65.36,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,14.04,0.47
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,32.39,22.08
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,49.45,37.86
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,63.89,51.02
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,75.86,61.69
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,41.31,31.07
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,21.46,13.3
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,38.9,28.45
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,77.69,61.79
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,124.16,100.99
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,65.83,50.93
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,7.17
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,46.14,32.12
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,77.55,57.36
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,81.58,60.44
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,85.62,63.57
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,62.2,44.57
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,38.38,25.31
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,52.64,36.65
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,66.91,47.89
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,85.9,62.77
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,104.95,77.58
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,309.31,236.32
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,523.47,395.93
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,568.61,428.79
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,622.46,468.27
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,667.25,502.41
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,721.87,543.35
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,715.98,539.41
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,715.37,539.24
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,587.39,445.57
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,448.58,341.26
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,400.96,306.4
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,351.25,269.19
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,675.89,523.47
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,950.4,725.08
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,930.38,711.4
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,906.96,697.18
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,711.93,558.13
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,510.0,404.34
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,449.79,360.27
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,410.53,330.8
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,366.1,297.08
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,320.9,261.92
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,266.56,217.89
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,212.2,172.38
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,146.02,115.48
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,78.91,54.7
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,25.85,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,18.09,4.06
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,33.16,22.58
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,48.24,36.53
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,29.46,20.39
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,13.16,6.01
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,29.3,20.24
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,45.52,34.33
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,69.85,55.24
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,92.46,74.34
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,90.75,72.28
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,88.82,70.11
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,96.68,76.34
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,104.47,82.46
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,143.53,109.31
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,182.79,139.31
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,165.14,125.03
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,145.58,109.46
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,150.8,113.15
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,156.23,117.0
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,304.43,228.55
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,473.04,354.23
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,445.08,334.86
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,398.94,300.59
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,410.42,310.09
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,421.97,319.58
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,380.75,288.63
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,334.92,253.9
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,429.73,326.97
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,541.99,411.52
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,532.65,404.21
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,521.31,395.84
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,338.32,259.56
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,157.31,119.21
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,206.26,157.78
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,257.96,197.96
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,263.66,202.95
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,290.1,224.07
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,239.4,185.2
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,208.46,161.42
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,288.72,227.49
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,373.67,296.64
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,230.51,183.09
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,98.91,75.43
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,82.47,62.45
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,65.82,48.98
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,199.44,163.04
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,326.06,266.14
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,227.1,181.7
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,115.76,83.67
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,40.63,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,9.82,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,18.11,5.35
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,35.63,24.47
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,52.73,39.99
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,31.71,22.07
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,9.04,2.27
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,61.69,48.09
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,107.98,87.55
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,122.86,99.64
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,138.17,111.92
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,149.21,120.23
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,159.73,127.99
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,185.81,148.59
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,201.13,160.18
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,223.34,164.46
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,246.37,175.86
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,251.79,167.31
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,295.89,192.74
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,350.91,238.59
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,407.74,285.81
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,467.14,334.71
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,522.49,379.28
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,575.8,420.25
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,628.62,459.33
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,678.45,495.97
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,726.63,530.3
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,771.89,561.22
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,815.1,589.21
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,710.96,514.24
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,551.76,398.55
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,567.23,411.07
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,582.32,422.35
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,800.09,578.88
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,981.66,698.05
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,990.82,703.15
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,996.13,707.73
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,993.63,707.09
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,999.51,711.99
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,987.86,705.94
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,972.45,697.84
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,944.19,681.88
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,912.77,663.89
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,871.0,638.91
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,826.78,611.86
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,771.23,576.93
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,709.36,536.2
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,622.9,475.04
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,538.43,412.13
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,415.18,317.74
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,300.19,217.05
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,113.33,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,10.67,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,19.33,7.51
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,32.93,22.91
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,46.24,35.33
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,51.63,40.44
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,60.88,48.69
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,75.25,61.23
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,89.48,73.38
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,95.45,78.15
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,101.3,82.73
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,100.84,81.86
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,100.18,80.84
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,108.73,87.67
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,117.19,94.36
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,76.68,57.05
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,32.42,20.88
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,34.54,22.57
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,36.65,24.24
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,149.79,114.31
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,257.89,197.6
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,158.83,120.76
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,51.01,35.47
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,42.65,28.72
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,34.29,21.94
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,47.3,32.35
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,60.3,42.72
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,156.79,118.78
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,255.12,194.25
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,311.17,236.81
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,364.51,277.02
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,328.89,250.36
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,278.31,212.36
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,275.62,210.79
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,272.89,209.11
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,182.89,139.52
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,94.05,69.55
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,113.56,85.45
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,133.9,102.01
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,149.37,114.65
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,166.01,128.28
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,123.45,94.82
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,81.47,61.25
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,81.17,61.28
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,81.32,61.65
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,67.78,50.79
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,54.12,39.66
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,41.79,29.41
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,29.73,19.22
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,19.78,10.68
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.86,2.0
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
