Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.73,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.76,18.02
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,36.15,26.09
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,44.39,33.62
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,49.41,38.12
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,54.34,42.36
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,57.48,44.9
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,66.06,52.06
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,68.37,53.61
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,70.59,55.06
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,72.51,56.25
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,74.28,57.29
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,74.87,57.6
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,97.53,64.15
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,155.12,85.85
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,213.86,124.42
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,272.6,170.89
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,331.88,220.83
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,390.48,270.52
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,448.74,319.11
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,505.77,365.98
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,562.04,410.86
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,615.26,452.2
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,667.05,491.27
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,715.89,527.19
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,762.8,560.85
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,806.14,590.33
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,846.92,616.22
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,883.25,640.27
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,916.49,662.33
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,943.83,680.64
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,967.63,696.81
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,986.36,711.88
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,1001.37,724.81
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,1009.18,731.94
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,1013.15,736.85
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,1009.8,736.73
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,1015.3,742.6
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,1000.35,735.77
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,981.81,726.82
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,952.25,710.63
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,919.61,692.32
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,875.13,665.65
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,834.94,641.47
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,774.48,601.09
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,713.33,559.0
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,630.05,498.8
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,548.38,436.9
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,437.07,349.98
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,331.94,261.77
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,174.07,90.43
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,16.96,2.87
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,32.85,22.32
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,49.24,37.46
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,65.75,52.35
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,74.58,60.19
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,80.18,64.94
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,81.28,65.59
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,90.95,73.57
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,78.99,62.99
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,65.61,51.25
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,109.01,87.96
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,149.3,121.3
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,181.79,147.88
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,198.04,153.38
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,189.27,145.51
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,158.68,121.35
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,166.63,127.4
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,174.74,133.56
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,213.42,163.16
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,252.97,193.07
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,228.45,174.18
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,202.24,154.0
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,231.93,176.57
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,262.34,199.38
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,262.07,199.09
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,261.6,198.74
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,216.11,163.74
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,169.24,127.51
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,160.74,121.06
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,152.0,114.36
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,211.1,160.22
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,272.33,207.09
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,636.88,488.61
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,957.3,714.52
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,960.2,714.84
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,959.29,715.22
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,961.28,718.07
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,951.91,713.42
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,821.36,624.97
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,678.08,521.52
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,771.33,595.8
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,845.46,651.73
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,799.68,620.76
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,751.99,588.74
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,688.2,544.58
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,616.75,493.33
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,537.8,434.31
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,461.19,374.41
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,358.12,290.11
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,261.38,206.56
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,138.26,75.82
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,15.88,3.36
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.43,20.81
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,42.52,31.09
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,53.39,40.84
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,76.28,60.71
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,98.63,79.71
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,113.93,92.35
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,128.75,104.33
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,115.08,92.25
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,109.83,87.34
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,148.44,118.87
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,187.3,149.98
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,206.52,165.04
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,215.03,162.08
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,245.66,178.12
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,274.47,193.75
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,281.44,190.52
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,328.6,222.56
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,384.06,269.83
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,439.52,316.37
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,493.03,361.04
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,546.1,404.24
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,596.35,443.77
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,647.99,483.27
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,694.43,518.5
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,739.09,551.69
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,687.48,509.64
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,590.09,433.86
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,604.62,445.1
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,618.23,455.2
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,788.71,582.44
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,929.39,681.66
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,945.58,692.03
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,971.22,709.61
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,782.59,580.08
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,545.21,405.97
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,560.94,421.07
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,575.63,434.51
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,769.89,580.72
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,924.56,690.28
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,892.87,670.31
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,858.47,649.67
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,811.48,619.0
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,762.66,586.61
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,699.75,544.01
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,636.31,499.7
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,546.55,432.99
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,468.6,372.69
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,365.36,290.64
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,268.51,208.84
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,142.06,80.99
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,16.98,4.91
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,33.55,22.66
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,47.01,34.97
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.07,46.63
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,72.22,57.32
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,90.78,73.31
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,107.82,87.54
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,129.51,105.45
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,110.32,88.64
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,100.68,80.03
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,100.93,79.79
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,101.11,79.52
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,146.26,116.67
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,218.06,163.48
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,197.19,131.57
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,222.15,137.27
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,275.98,180.69
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,337.29,232.3
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,390.91,278.32
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,444.59,323.81
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,496.63,367.74
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,548.38,410.47
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,597.91,449.76
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,647.03,487.72
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,626.02,470.67
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,575.52,430.13
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,504.02,376.91
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,415.43,310.1
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,459.01,343.02
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,505.08,377.31
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,558.44,417.24
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,602.07,450.12
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,462.77,348.69
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,282.21,213.2
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,499.47,381.15
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,709.48,536.8
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,814.09,615.77
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,905.6,684.49
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,730.27,557.25
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,521.86,401.7
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,368.15,286.09
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,177.07,136.24
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,129.02,98.64
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,81.66,60.76
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,68.6,50.53
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,55.54,40.1
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,177.91,143.2
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,288.39,233.11
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,205.31,163.86
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,121.61,93.04
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,60.39,33.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.41,6.17
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.49,24.08
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,42.8,32.14
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,52.9,41.47
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,58.32,46.32
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,63.63,50.88
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,64.68,51.55
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,65.89,52.3
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,74.11,59.0
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,76.12,60.24
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,76.25,59.88
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,76.39,59.55
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,87.41,68.36
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,110.25,67.67
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,168.86,93.39
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,228.98,134.38
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,289.48,182.82
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,350.42,234.04
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,410.26,284.69
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,469.83,334.14
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,527.8,381.81
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,584.8,427.37
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,639.43,468.95
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,692.74,508.2
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,743.08,545.2
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,791.37,579.87
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,835.47,610.06
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,876.91,637.22
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,913.37,660.58
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,946.56,681.71
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,974.97,700.18
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,999.74,716.41
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1018.39,727.83
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1033.16,736.88
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,1040.62,742.04
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,1044.14,744.94
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,1041.1,743.56
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,1034.22,739.81
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,1017.62,729.27
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,1009.64,724.32
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,981.72,706.77
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,950.65,687.41
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,905.9,659.99
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,858.87,630.83
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,804.76,596.78
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,743.98,557.17
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,660.49,499.27
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,578.63,440.07
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,467.15,358.82
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,361.65,276.05
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,192.15,119.5
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.04,6.55
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,33.79,23.58
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,43.8,32.93
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,55.8,43.71
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,61.77,48.99
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,67.58,53.91
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,70.4,55.98
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,73.17,57.93
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,75.61,59.67
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,77.9,61.26
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,78.35,61.16
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,86.64,67.66
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,86.9,67.53
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,109.9,67.35
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,165.22,93.25
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,222.22,133.05
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,279.25,179.41
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,343.11,233.42
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,399.18,281.56
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,454.96,328.73
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,509.08,374.11
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,562.45,417.75
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,612.78,457.2
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,661.59,494.39
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,707.67,529.33
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,751.98,562.24
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,790.62,589.37
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,836.76,620.21
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,870.1,642.65
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,900.29,662.97
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,921.31,677.15
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,938.36,688.82
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,952.27,698.51
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,962.46,705.87
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,757.35,563.27
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,482.46,361.17
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,381.45,288.59
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,258.78,196.56
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,324.1,248.02
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,371.86,285.56
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,363.52,281.07
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,354.39,276.15
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,183.38,143.33
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,27.27,16.62
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,23.11,13.37
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,18.96,10.03
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,142.19,114.18
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,277.74,223.89
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,198.38,158.03
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,117.72,90.23
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,62.94,37.41
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,20.41,9.12
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,36.74,25.46
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,54.27,41.16
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,71.27,56.12
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,84.0,67.09
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,99.34,79.98
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,98.93,79.23
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,106.06,84.82
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,134.37,108.23
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,152.72,123.07
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,150.42,120.49
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,137.7,109.4
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,137.59,108.78
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,137.73,103.54
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,185.91,139.99
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,234.75,176.26
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,226.69,170.01
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,216.92,162.6
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,275.27,205.66
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,347.14,258.36
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,395.22,293.52
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,460.58,341.64
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,334.15,249.59
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,187.19,139.03
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,350.64,262.76
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,526.29,390.97
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,492.82,365.98
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,455.83,338.75
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,349.67,261.18
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,229.48,171.32
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,543.76,411.33
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,862.12,637.6
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,798.63,589.76
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,715.77,530.25
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,496.99,373.72
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,252.69,189.97
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,236.08,178.53
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,219.21,166.35
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,202.09,153.5
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,184.85,140.48
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,402.26,312.03
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,588.48,452.99
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,418.69,325.55
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,229.71,179.17
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,287.05,227.35
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,364.05,289.11
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,303.34,241.49
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,241.45,192.14
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,166.76,131.16
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,75.93,56.2
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,35.93,19.52
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.83,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,21.94,11.15
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.32,26.83
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,47.92,36.82
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.33,46.32
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,65.46,52.54
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,74.07,59.82
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,76.96,61.91
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,79.8,63.88
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,81.92,65.32
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,83.91,66.63
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,83.5,65.9
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,91.63,72.41
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,139.63,112.12
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,224.34,168.17
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,197.34,129.77
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,227.68,137.92
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,285.22,185.1
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,349.42,239.37
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,405.41,286.96
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,461.73,333.77
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,516.48,377.81
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,570.5,419.42
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,622.97,458.28
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,674.51,494.73
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,722.08,528.58
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,767.84,560.11
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,810.77,587.25
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,851.41,610.88
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,887.0,633.4
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,919.56,653.95
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,947.56,672.37
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,972.15,688.78
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,989.89,699.55
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,1003.92,708.15
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,1012.69,714.51
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,1017.67,718.78
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,1014.42,717.34
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,1020.17,721.73
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,1006.81,714.38
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,989.88,705.21
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,960.99,690.04
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,929.04,672.97
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,888.64,649.0
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,845.86,623.19
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,793.86,591.81
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,735.01,554.68
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,657.99,503.71
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,582.15,450.6
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,474.77,371.53
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,372.85,290.8
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,231.25,158.33
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,51.06,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.64,11.17
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.55,24.26
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,44.5,33.54
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,56.26,44.14
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,61.79,49.0
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,67.16,53.53
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,77.19,61.98
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,106.87,87.21
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,77.61,61.59
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,43.93,32.34
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,61.48,47.16
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.02,61.77
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,100.78,79.88
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,122.23,93.24
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,170.45,130.61
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,218.88,167.41
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,245.65,187.19
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,287.61,218.8
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,327.95,248.39
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,372.39,281.09
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,404.36,305.07
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,450.8,339.95
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,465.58,350.61
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,479.05,360.09
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,417.16,314.56
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,343.36,259.29
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,394.43,297.93
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,448.61,338.22
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,471.01,355.85
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,494.22,374.28
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,727.32,553.24
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,934.96,704.43
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,949.95,714.14
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,961.32,722.79
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,964.48,726.43
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,955.42,721.9
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,905.82,689.9
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,846.22,649.26
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,797.32,615.47
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,746.22,579.56
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,716.89,559.99
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,685.12,538.44
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,651.85,516.0
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,616.29,491.61
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,530.5,428.18
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,469.3,381.63
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,401.56,328.82
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,335.45,275.37
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,256.42,209.34
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,179.92,143.29
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,91.02,61.75
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,11.52,3.54
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,20.62,12.43
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,33.07,23.88
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,45.41,35.16
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,58.49,46.95
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,71.45,58.44
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,84.31,69.53
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,97.05,80.33
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,133.53,111.83
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,169.75,142.63
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,131.29,109.01
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,89.13,72.26
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,64.92,51.07
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,39.91,27.75
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,98.08,75.58
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,153.03,119.84
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,125.84,97.66
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,96.91,74.1
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,103.05,79.01
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,109.24,83.93
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,172.16,134.51
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,235.64,184.84
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,301.17,236.2
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,374.81,293.18
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,342.25,267.93
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,304.28,238.48
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,468.25,367.29
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,645.22,501.0
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,384.24,303.04
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,98.39,74.49
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,201.21,157.35
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,308.46,241.47
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,382.34,299.35
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,445.05,348.1
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,427.21,334.73
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,408.44,320.91
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,272.22,214.93
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,127.17,98.55
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,114.85,88.95
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,102.46,79.11
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,87.31,66.92
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,72.32,54.76
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,77.9,59.64
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,84.36,65.25
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,72.29,55.5
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,60.16,45.56
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,325.6,273.72
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,525.8,432.62
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,418.54,343.79
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,324.19,263.04
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,205.51,149.51
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,43.6,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
