Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.86,13.05
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,34.94,25.27
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,41.44,31.59
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,47.9,37.59
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,52.41,41.53
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,56.83,45.22
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,64.57,51.71
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,67.08,53.49
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,68.96,54.81
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,70.76,56.03
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,71.98,56.76
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,73.09,57.4
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,84.57,67.0
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,120.29,70.81
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,177.75,101.27
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,236.39,144.63
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,295.19,193.79
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,354.5,245.27
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,412.54,295.83
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,470.22,345.09
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,526.56,392.66
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,582.02,438.21
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,635.42,480.03
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,687.53,519.56
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,736.15,556.49
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,782.86,591.2
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,825.93,620.34
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,866.48,646.65
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,902.99,671.31
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,936.42,693.85
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,963.87,712.41
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,987.77,728.7
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,1006.11,741.04
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,1020.68,751.05
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,1028.47,757.22
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,1032.4,761.11
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,1029.52,760.74
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,1022.9,758.16
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,1008.47,750.62
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,1002.72,749.07
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,975.18,733.58
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,944.54,716.12
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,903.07,689.7
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,859.27,661.41
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,807.62,627.96
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,749.66,588.86
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,672.09,532.72
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,595.81,475.13
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,492.14,395.75
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,393.59,315.25
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,255.94,188.31
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,73.12,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,11.95,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,22.89,13.14
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.48,26.43
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,44.11,33.62
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,51.59,40.39
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,56.66,44.86
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,61.6,49.05
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,64.4,51.13
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,67.11,53.08
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,75.73,60.08
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,77.91,61.45
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,78.81,61.74
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,79.62,61.97
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,79.89,61.87
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,116.91,66.39
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,183.94,104.81
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,241.89,147.13
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,299.72,195.07
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,358.11,245.46
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,415.97,295.1
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,473.69,343.65
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,529.7,390.28
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,584.98,435.04
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,638.12,476.2
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,690.22,515.34
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,738.57,551.74
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,785.05,586.01
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,828.69,616.72
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,869.94,644.65
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,906.03,668.97
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,939.03,691.19
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,967.38,708.93
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,992.25,724.37
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,1010.68,736.77
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,1025.34,746.87
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,1033.23,753.07
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,1037.24,756.99
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,1034.43,757.44
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,1027.86,755.66
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,1026.47,756.37
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,1008.93,746.56
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,981.4,730.27
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,950.76,711.87
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,910.97,685.76
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,868.73,657.76
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,816.71,624.55
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,758.11,585.6
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,684.09,533.32
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,610.99,479.38
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,505.28,400.14
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,404.6,319.63
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,264.45,194.23
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,79.07,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,12.24,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.87,13.12
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,33.3,23.38
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,39.91,29.56
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,46.42,35.38
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,50.27,38.72
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,58.9,46.1
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,62.32,48.7
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,65.59,51.11
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,67.52,52.43
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,69.34,53.66
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,71.52,55.07
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,73.49,56.3
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,84.97,65.52
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,124.35,70.4
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,181.74,101.19
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,239.86,143.38
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,297.5,190.4
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,355.53,239.45
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,412.6,287.27
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,469.09,333.51
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,523.71,377.67
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,577.39,419.79
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,629.35,458.8
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,680.15,495.78
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,727.39,530.28
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,772.75,562.75
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,814.12,591.38
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,852.98,617.47
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,887.8,640.48
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,919.55,661.51
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,916.67,660.19
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,883.3,635.09
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,849.8,613.47
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,811.36,588.3
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,801.44,583.32
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,788.63,576.2
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,908.36,663.18
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,1005.78,726.96
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,954.25,694.59
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,893.44,657.13
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,783.67,586.1
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,684.74,518.18
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,534.85,411.41
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,390.28,303.76
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,353.76,278.54
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,316.48,251.47
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,276.67,221.02
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,236.13,189.0
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,186.91,149.09
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,137.27,107.34
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,80.82,56.35
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,6.83,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,24.49,14.68
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.66,25.58
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,43.34,32.72
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,50.83,39.42
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,55.19,43.21
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,59.46,46.76
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,62.33,48.91
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,71.15,56.1
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,73.18,57.49
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,75.11,58.79
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,75.48,58.65
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,75.8,58.48
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,87.09,67.58
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,128.11,73.17
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,184.44,103.72
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,242.2,145.99
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,300.4,194.03
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,359.1,244.18
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,416.76,292.98
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,474.33,340.59
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,529.95,386.09
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,584.69,429.52
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,638.02,469.71
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,690.43,507.86
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,739.06,543.15
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,785.75,576.17
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,829.1,604.68
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,869.97,630.87
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,906.03,654.18
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,938.93,675.41
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,966.7,691.99
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,990.93,706.33
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,1009.59,719.22
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,1024.5,729.95
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,1031.74,736.07
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,1035.16,740.04
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,1032.05,742.12
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,1025.17,742.01
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,1009.81,735.58
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,1003.22,734.93
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,976.1,720.47
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,945.9,704.06
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,904.16,678.36
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,860.15,650.82
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,809.45,619.03
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,752.38,581.66
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,679.83,530.86
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,608.18,478.4
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,508.31,403.28
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,413.13,326.95
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,284.22,212.47
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,109.26,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,6.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.42,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.16,16.13
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.63,29.05
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,49.41,38.14
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,58.97,46.77
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,67.44,54.17
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,73.29,59.07
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,75.45,60.52
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,77.59,61.89
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,79.75,63.38
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,81.75,64.71
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,83.38,65.6
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,84.8,66.32
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,93.82,73.53
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,133.32,79.54
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,186.95,110.25
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,241.65,151.21
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,296.07,196.2
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,351.36,243.36
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,405.86,290.01
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,460.18,335.62
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,512.52,379.31
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,564.35,421.52
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,614.09,460.57
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,666.51,500.59
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,712.51,535.54
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,756.76,568.46
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,699.93,523.03
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,596.8,442.98
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,532.69,396.63
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,449.96,335.72
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,414.06,309.25
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,375.79,280.75
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,699.71,527.1
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,973.22,718.46
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,908.54,674.07
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,807.94,601.26
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,899.54,672.14
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,971.61,723.76
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,951.92,711.77
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,937.13,703.83
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,906.54,686.1
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,873.23,666.42
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,835.48,642.08
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,795.44,615.8
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,737.64,577.19
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,679.06,536.87
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,611.16,488.04
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,543.78,437.29
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,445.75,360.24
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,349.59,280.67
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,234.83,176.92
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,104.12,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.4,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.41,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,6.57,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,21.49,12.18
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,35.72,25.32
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,52.99,40.8
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,70.06,55.87
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,86.71,70.27
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,103.24,84.26
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,96.09,77.68
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,87.79,70.14
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,100.88,81.02
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,113.83,91.66
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,112.94,90.39
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,111.86,89.01
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,98.14,77.28
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,83.9,62.22
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,69.22,50.3
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,54.2,38.14
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,89.59,66.31
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,124.08,93.46
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,134.37,101.18
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,144.99,109.16
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,152.27,114.77
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,159.73,120.52
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,217.66,165.22
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,276.55,209.98
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,199.12,150.71
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,118.61,88.26
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,177.53,134.06
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,237.76,179.93
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,443.27,336.89
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,648.03,486.25
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,397.45,303.17
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,117.4,87.33
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,128.45,96.71
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,139.72,105.97
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,185.04,141.88
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,232.43,179.15
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,327.25,254.18
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,411.1,320.15
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,249.64,195.45
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,86.24,64.44
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,383.75,309.88
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,647.05,518.32
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,338.79,276.28
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,21.47,12.18
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,18.56,9.89
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,15.66,7.52
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,12.76,5.1
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,9.86,2.66
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,6.98,0.2
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.1,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.82,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.43,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.42,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,31.12,20.11
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,47.04,34.96
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,62.1,48.55
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,76.78,61.48
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,90.46,73.24
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,106.74,86.96
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,123.04,100.42
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,138.77,113.17
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,149.1,121.2
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,162.47,131.66
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,133.35,106.74
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,117.96,93.43
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,149.35,118.89
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,214.92,153.94
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,236.1,162.68
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,275.73,189.8
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,308.77,211.65
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,358.59,249.36
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,415.67,296.83
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,468.58,340.6
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,521.08,383.93
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,573.26,425.85
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,624.57,465.33
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,672.72,501.6
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,718.23,535.79
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,762.13,568.02
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,804.25,596.84
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,844.37,622.44
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,878.34,644.87
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,909.35,665.2
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,936.37,683.16
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,960.07,699.1
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,977.0,710.68
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,990.32,720.04
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,997.53,725.54
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,1001.04,728.82
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,1010.59,735.98
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,1003.42,732.29
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,987.97,723.73
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,969.1,713.07
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,941.35,697.41
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,910.63,679.74
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,876.27,658.37
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,833.81,631.19
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,777.56,595.76
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,720.46,558.57
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,647.82,507.36
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,576.09,454.6
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,478.16,380.47
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,384.58,305.23
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,255.97,193.67
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,119.81,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,42.17,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,13.92,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,31.16,20.08
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,48.3,35.78
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.19,45.66
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,70.18,55.29
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,78.51,62.35
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,86.56,68.96
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,88.18,69.81
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,90.15,70.92
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,92.02,72.06
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,93.74,73.06
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,91.82,71.05
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,90.03,69.2
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,89.73,68.75
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,142.46,84.36
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,192.83,112.91
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,245.36,151.47
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,298.96,195.42
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,353.44,241.46
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,407.33,286.58
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,461.4,330.93
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,513.32,373.32
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,564.67,414.21
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,613.88,451.71
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,661.79,487.22
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,707.38,521.11
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,751.47,553.28
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,790.88,581.63
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,827.88,607.67
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,860.82,629.86
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,890.83,650.08
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,914.2,666.17
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,934.11,680.08
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,948.58,690.29
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,959.48,698.31
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,959.89,699.6
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,966.08,704.93
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,959.08,702.81
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,948.65,698.65
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,921.73,682.18
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,891.67,663.69
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,857.54,643.18
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,820.82,620.71
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,689.89,529.37
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,549.3,427.13
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,493.8,387.8
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,439.33,347.72
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,374.88,298.9
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,311.86,249.5
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,226.65,180.99
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,159.62,124.9
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,91.91,66.36
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.29,17.93
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.05,31.48
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.77,42.04
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,66.13,52.03
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,74.25,58.94
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,82.08,65.41
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,89.67,71.53
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,96.88,77.23
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,100.88,80.13
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,103.18,81.59
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,108.5,85.56
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,113.26,89.06
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,113.32,88.65
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,155.95,97.2
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,208.69,129.73
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,261.54,169.6
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,311.47,209.82
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,362.73,252.08
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,414.06,294.46
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,465.14,335.74
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,514.51,375.31
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,563.94,413.92
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,575.16,421.98
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,567.73,414.79
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,562.77,411.1
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,547.82,399.89
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,432.09,317.53
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,300.24,221.1
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,476.95,351.74
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,650.07,473.91
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,617.49,449.83
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,581.1,423.99
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,678.39,494.74
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,762.65,554.83
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,695.8,507.71
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,605.21,444.57
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,786.75,577.2
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,936.11,681.34
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,913.74,667.1
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,888.25,652.28
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,743.46,555.28
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,588.47,446.38
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,437.88,337.7
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,291.92,226.81
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,453.5,356.47
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,584.87,458.56
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,507.08,400.38
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,431.43,342.87
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,325.75,260.23
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,242.26,191.41
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,152.27,113.98
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,41.19,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,16.23,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.4,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,12.37,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,29.57,19.01
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,46.04,33.94
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,63.47,49.37
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,80.59,64.23
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,93.73,75.48
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,108.29,87.69
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,124.07,100.52
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,139.23,112.59
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,95.18,75.16
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,33.13,22.56
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,89.81,69.98
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,140.87,111.51
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,93.21,72.05
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,39.92,26.4
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,167.8,124.52
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,285.88,210.77
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,307.04,220.1
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,363.86,258.63
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,410.39,292.22
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,463.28,331.61
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,510.62,368.9
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,540.81,391.92
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,565.75,409.79
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,579.24,419.05
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,610.9,441.94
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,642.79,464.63
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,674.27,487.0
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,705.41,509.02
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,715.8,516.25
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,723.38,521.69
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,824.76,594.86
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,922.37,662.9
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,756.22,548.34
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,549.06,401.13
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,653.83,478.75
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,741.08,541.18
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,833.64,608.05
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,912.27,664.58
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,822.04,604.25
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,738.38,547.66
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,612.47,461.58
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,486.81,372.3
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,432.6,333.88
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,378.09,293.98
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,480.93,375.9
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,575.16,448.03
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,499.93,392.45
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,409.07,324.72
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,322.56,257.05
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,239.96,189.49
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,128.24,95.84
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.53,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
