Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,12.48,0.35
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,32.69,21.9
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,51.97,39.52
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,70.21,55.86
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,86.72,70.35
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,100.81,82.36
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,114.43,93.67
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,124.57,101.77
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,134.3,109.38
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,135.69,109.89
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,141.18,113.83
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,145.51,116.56
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,149.44,118.93
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,151.01,119.85
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,191.52,128.78
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,233.86,153.77
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,279.1,186.5
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,322.66,221.0
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,370.27,259.29
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,416.48,296.36
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,464.47,334.04
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,511.79,371.07
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,559.37,407.27
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,569.52,414.61
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,564.06,409.7
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,595.17,431.2
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,624.7,450.79
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,717.95,518.33
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,817.9,588.81
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,754.08,541.77
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,666.59,478.89
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,707.93,509.33
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,749.44,538.68
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,692.74,499.57
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,613.55,445.53
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,724.56,526.09
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,837.2,604.08
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,738.66,536.96
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,658.29,481.9
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,683.78,503.37
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,706.17,521.91
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,552.5,414.39
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,357.12,272.24
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,486.81,373.38
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,566.26,434.55
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,550.78,424.83
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,533.82,414.46
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,462.06,362.26
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,392.32,309.91
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,308.3,244.44
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,227.73,178.9
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,122.61,91.42
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,14.21,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,14.87,2.16
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,31.35,20.6
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,47.53,35.26
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,64.25,50.07
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,80.59,64.23
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,94.5,75.95
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,108.09,87.11
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,123.0,99.11
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,143.0,115.11
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,159.08,127.85
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,174.71,140.09
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,179.37,143.06
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,183.58,145.7
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,180.84,143.05
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,194.74,146.58
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,206.29,154.48
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,217.92,162.57
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,229.31,171.1
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,240.82,179.76
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,220.3,164.32
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,198.17,147.72
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,222.99,166.24
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,248.39,184.81
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,254.29,188.85
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,260.24,192.99
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,298.81,221.45
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,340.71,251.81
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,352.68,260.21
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,364.87,268.97
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,294.18,218.75
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,228.79,171.44
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,143.26,107.04
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.44
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,43.45,29.28
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,29.2,17.95
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,47.14,32.43
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,65.09,46.88
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,70.48,51.38
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,75.87,55.95
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,123.23,94.17
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,174.16,134.87
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,174.55,135.52
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,175.38,136.7
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,101.86,78.08
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,35.57,23.92
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,30.57,19.95
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,25.58,15.89
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,21.02,12.09
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,16.46,8.25
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,12.33,4.73
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.21,1.18
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.92,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.64,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.88,0.07
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,25.83,16.56
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,41.07,30.66
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,58.27,46.36
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,75.31,61.68
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,91.21,75.58
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,107.0,89.06
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,125.57,104.68
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,141.35,117.62
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,153.9,127.86
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,174.68,144.96
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,179.36,148.09
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,183.59,150.88
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,209.68,171.74
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,234.51,178.45
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,262.48,197.76
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,291.62,219.22
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,303.06,229.19
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,322.17,244.7
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,355.39,269.05
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,381.29,287.93
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,366.82,277.72
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,335.75,254.7
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,309.33,235.03
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,282.2,214.64
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,310.79,236.27
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,342.36,259.8
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,346.89,262.59
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,351.19,265.33
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,317.39,240.33
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,289.55,219.72
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,259.05,197.0
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,227.83,173.51
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,271.64,207.37
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,335.12,255.45
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,326.57,249.24
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,298.17,228.39
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,406.06,312.73
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,519.34,398.75
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,416.69,322.34
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,334.49,260.2
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,224.12,175.19
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,106.06,80.95
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,96.44,73.61
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,86.81,66.05
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,74.74,56.52
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,62.61,46.78
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,51.36,37.52
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,40.53,28.46
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,30.56,20.04
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,20.61,11.51
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,12.75,4.62
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,18.97,10.47
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,29.75,20.33
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,43.2,32.43
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,56.26,44.05
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,70.3,56.33
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,84.21,68.29
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,98.35,80.12
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,112.35,91.65
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,89.93,71.99
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,64.81,50.16
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,84.02,66.22
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,102.19,81.15
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,108.06,85.8
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,114.15,86.63
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,183.12,140.05
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,236.55,180.14
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,244.89,185.98
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,265.09,200.95
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,231.23,174.81
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,194.34,146.37
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,327.28,246.43
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,482.0,359.38
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,482.79,358.86
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,479.57,355.71
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,436.76,324.94
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,383.87,286.29
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,327.87,245.07
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,262.32,196.19
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,351.76,263.25
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,440.07,327.84
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,318.54,238.94
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,184.67,138.33
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,331.97,251.13
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,479.97,360.42
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,527.41,395.79
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,556.59,418.6
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,531.44,402.06
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,504.9,384.56
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,535.79,410.53
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,565.06,435.18
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,743.83,573.53
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,879.7,674.22
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,656.56,514.04
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,410.68,325.49
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,372.72,298.6
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,334.13,269.8
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,470.56,382.45
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,562.32,455.42
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,469.63,381.53
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,376.98,305.18
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,269.88,212.14
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,157.4,71.29
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,55.42,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,18.55,10.19
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,28.92,19.7
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,42.1,31.54
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,54.81,42.78
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,53.03,41.1
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,50.52,38.72
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,53.87,41.4
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,57.23,44.04
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,94.06,75.25
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,128.24,103.6
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,110.49,88.14
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,91.52,71.84
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,143.38,114.75
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,194.22,148.75
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,236.87,178.64
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,284.48,212.04
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,329.53,242.64
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,373.65,274.08
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,255.08,190.09
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,118.19,87.61
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,223.49,168.75
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,321.5,242.06
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,388.68,290.98
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,461.47,343.26
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,537.58,399.09
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,625.85,462.78
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,617.13,455.78
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,598.58,442.24
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,744.77,552.06
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,883.47,651.38
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,809.86,596.93
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,705.28,519.59
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,837.03,618.21
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,953.23,699.59
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,960.29,704.66
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,963.83,708.57
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,957.93,706.05
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,956.6,706.79
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,741.84,559.74
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,493.77,377.13
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,617.06,475.35
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,735.42,566.11
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,645.51,501.06
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,535.71,421.25
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,490.38,389.67
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,444.56,356.51
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,389.93,314.74
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,335.71,271.99
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,271.78,220.16
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,209.5,167.81
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,121.73,93.08
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,35.46,13.16
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,14.61,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,9.39,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,17.97,6.27
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,34.68,24.16
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,50.29,38.67
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,64.53,51.72
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,78.52,64.29
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,91.27,75.35
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,107.07,88.79
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,102.82,84.61
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,93.13,75.75
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,136.67,112.81
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,178.31,147.56
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,177.59,146.1
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,172.76,141.33
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,195.58,159.57
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,227.59,175.17
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,233.66,179.14
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,237.38,181.88
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,180.92,138.38
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,100.15,75.02
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,139.22,105.68
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,178.72,136.15
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,169.85,128.87
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,160.66,121.47
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,276.09,209.69
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,397.72,299.42
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,394.91,296.85
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,390.95,293.93
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,279.48,210.9
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,157.84,118.22
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,247.51,187.17
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,351.72,265.01
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,297.46,224.56
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,253.55,191.87
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,409.29,311.38
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,579.93,437.15
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,383.51,292.93
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,190.33,145.01
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,212.95,163.69
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,236.76,182.98
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,165.67,127.54
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,96.03,72.2
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,146.46,113.57
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,201.75,158.63
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,252.2,200.5
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,285.19,228.48
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,254.08,204.69
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,222.68,180.3
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,381.99,314.58
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,510.69,418.9
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,420.84,345.83
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,335.58,273.96
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,232.6,184.35
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,109.56,57.58
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,38.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.8,1.07
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,12.33,5.26
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,17.29,9.8
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,22.25,14.29
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,20.61,12.81
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,18.97,11.31
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,18.98,11.24
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,11.16
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,19.01,11.11
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,19.03,11.07
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,28.59,19.37
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,38.19,27.63
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,46.56,34.78
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,54.96,39.92
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,71.34,53.15
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,87.19,65.79
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,82.79,62.08
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,78.34,58.38
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,120.79,92.12
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,163.39,125.25
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,308.81,236.35
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,471.6,355.37
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,516.81,387.03
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,576.07,429.2
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,575.88,427.85
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,571.48,423.64
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,598.89,442.72
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,626.59,461.55
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,571.74,421.69
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,499.08,369.37
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,455.3,338.24
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,408.5,304.32
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,345.88,259.45
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,265.97,200.77
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,309.72,234.31
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,339.87,257.0
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,329.94,250.34
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,319.7,243.65
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,267.23,204.86
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,235.77,181.53
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,293.6,228.33
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,333.46,261.11
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,329.0,259.45
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,343.76,272.63
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,310.92,248.49
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,277.41,223.43
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,423.07,345.31
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,563.9,455.65
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,473.44,383.93
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,382.88,310.26
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,274.69,217.71
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,164.78,94.12
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,57.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,10.67,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.36,8.01
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.76,20.98
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.97,31.46
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,37.17,27.43
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,38.03,28.18
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,49.46,38.17
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,66.86,53.17
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,85.82,69.2
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,126.9,103.69
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,141.36,115.09
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,155.67,126.29
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,164.84,133.15
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,173.89,139.86
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,166.9,133.51
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,160.53,121.94
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,195.99,148.51
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,232.31,175.27
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,266.43,199.86
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,317.26,237.01
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,354.87,263.41
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,411.21,303.85
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,472.2,347.9
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,573.67,423.38
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,623.13,460.36
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,671.9,496.15
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,716.25,528.53
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,759.03,559.08
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,798.91,585.2
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,836.61,608.68
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,869.34,629.93
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,899.13,649.26
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,923.97,665.42
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,945.5,679.54
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,961.32,690.14
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,973.62,698.69
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,980.42,704.55
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,997.01,716.86
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,992.77,716.0
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,984.98,713.25
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,968.68,705.17
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,949.1,695.1
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,921.65,680.71
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,897.76,668.65
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,856.33,643.74
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,812.98,617.18
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,758.99,582.55
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,704.12,546.38
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,634.13,496.9
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,564.89,446.15
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,475.25,378.84
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,385.09,307.56
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,275.83,215.96
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,166.04,98.06
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,57.41,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,19.36,7.95
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,36.95,25.66
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,54.47,41.52
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,52.35,40.04
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,50.4,38.4
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,82.93,66.39
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,113.49,92.11
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,96.9,77.52
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,79.76,62.59
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,123.04,98.72
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,163.58,131.87
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,183.17,147.12
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,197.76,158.17
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,219.12,174.88
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,235.74,177.15
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,228.0,170.97
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,227.1,170.76
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,277.24,206.74
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,346.07,256.61
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,330.94,246.02
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,309.73,230.66
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,300.14,223.71
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,295.2,220.07
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,328.41,244.57
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,370.39,275.19
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,484.38,358.86
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,612.52,450.05
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,529.49,389.38
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,428.36,315.44
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,337.59,250.52
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,233.98,174.19
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,392.07,292.79
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,566.38,417.36
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,419.93,312.33
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,268.66,200.89
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,255.17,191.58
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,241.42,181.63
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,478.53,363.08
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,707.12,528.07
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,475.41,367.71
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,224.48,170.27
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,486.74,376.43
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,706.73,540.76
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,694.96,533.43
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,680.8,525.95
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,620.98,484.81
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,542.1,428.97
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,468.54,373.77
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,397.47,318.57
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,317.83,255.18
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,241.0,191.81
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,143.89,110.81
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,56.74,31.16
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,20.62,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,11.52,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,21.16,9.42
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,35.51,24.36
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,48.76,36.45
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,45.81,34.22
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,45.53,34.02
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,65.31,51.1
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,84.35,67.28
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,108.47,87.36
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,130.02,104.92
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,141.2,113.57
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,151.8,121.66
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,165.81,132.45
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,178.8,142.29
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,191.94,152.44
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,209.71,157.94
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,219.67,165.28
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,211.6,159.15
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,214.88,161.5
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,217.9,163.67
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,192.63,144.15
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,165.78,123.44
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,157.85,117.38
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,149.67,111.1
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,183.19,136.43
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,217.29,161.84
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,228.22,170.02
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,239.38,178.43
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,479.78,359.22
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,736.7,541.11
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,765.13,559.93
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,791.85,579.03
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,679.56,498.78
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,551.26,405.61
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,451.66,335.15
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,363.25,270.67
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,679.35,508.51
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,953.74,699.96
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,641.93,482.89
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,251.24,189.51
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,236.39,186.73
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,221.38,168.66
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,425.17,329.45
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,610.41,469.62
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,682.43,524.87
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,725.7,559.32
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,669.05,520.61
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,612.31,481.44
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,535.93,425.76
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,461.68,369.52
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,358.75,289.01
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,278.97,223.35
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,187.98,146.09
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,94.61,57.11
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,30.01,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
