Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,11.52,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,20.81,9.38
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.57,22.75
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.06,34.15
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,55.22,42.36
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,64.13,50.11
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,77.17,61.17
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,97.66,78.34
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,111.7,89.74
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,125.61,100.86
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,139.06,111.64
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,152.37,122.22
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,164.88,131.8
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,177.24,141.17
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,131.71,103.7
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,80.75,58.83
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,85.15,62.08
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,89.58,65.3
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,93.25,68.04
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,96.94,70.81
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,99.86,72.84
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,102.81,74.89
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,144.0,106.57
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,185.8,138.42
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,199.78,148.65
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,214.05,159.11
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,221.33,164.6
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,228.73,170.2
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,229.13,170.56
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,229.42,170.88
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,248.38,185.21
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,267.74,199.79
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,292.5,218.01
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,318.07,236.72
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,660.74,495.18
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,952.83,698.79
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,821.72,605.72
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,642.83,476.46
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,656.19,488.79
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,647.41,485.06
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,659.15,503.33
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,668.34,505.47
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,740.29,562.11
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,784.54,598.58
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,666.14,513.8
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,529.21,412.98
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,483.92,381.52
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,438.23,348.53
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,383.83,307.09
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,329.96,264.86
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,268.18,215.22
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,192.37,152.96
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,126.24,96.59
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,46.54,26.1
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,18.68,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.24,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,19.6,8.69
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,36.24,24.96
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,52.57,39.58
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,66.73,52.09
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,81.49,64.79
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,97.08,78.07
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,112.29,90.76
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,106.22,85.14
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,108.31,86.41
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,144.71,116.44
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,172.45,138.87
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,167.36,133.95
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,171.38,136.57
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,199.66,150.05
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,234.78,175.84
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,260.93,189.63
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,300.99,214.74
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,331.49,238.25
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,363.95,263.89
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,386.52,284.0
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,385.64,285.04
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,392.04,290.35
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,384.39,285.01
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,372.34,275.84
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,357.91,264.83
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,402.86,297.9
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,450.86,332.81
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,385.69,285.47
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,308.71,228.96
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,321.62,238.78
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,346.06,256.87
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,457.55,339.9
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,590.39,435.7
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,580.19,429.23
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,568.4,422.25
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,592.3,441.13
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,615.78,459.62
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,715.04,534.19
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,813.46,606.31
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,749.0,565.59
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,663.51,500.68
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,517.14,395.5
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,372.69,287.46
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,412.88,320.66
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,428.89,335.23
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,381.09,299.89
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,334.15,264.63
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,282.21,224.28
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,214.38,170.46
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,163.32,129.02
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,112.0,86.32
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,66.25,47.67
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,15.68,5.05
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.11,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.98
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,11.36
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,21.34
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,44.49,32.8
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,57.18,43.74
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,87.77,69.85
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,113.32,91.29
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,100.25,79.76
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,82.81,64.65
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,56.01,41.87
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,28.16,18.23
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,60.26,45.05
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,91.54,70.72
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,111.57,83.08
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,131.79,98.59
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,193.65,145.34
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,240.56,179.78
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,240.0,179.44
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,221.97,165.91
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,208.28,155.52
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,193.68,144.42
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,195.21,145.55
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,196.7,146.65
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,274.84,205.05
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,359.42,266.81
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,310.83,230.93
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,256.63,190.81
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,324.36,241.31
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,393.51,291.86
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,395.64,293.4
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,397.32,294.87
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,413.81,306.71
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,430.8,318.85
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,463.67,343.52
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,497.78,368.97
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,415.79,309.59
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,331.1,247.34
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,316.83,237.58
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,302.13,227.26
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,207.75,156.34
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,134.44,100.02
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,227.04,173.23
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,314.71,241.43
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,283.19,218.0
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,251.15,194.15
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,222.57,172.85
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,193.76,150.96
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,162.67,126.74
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,118.38,91.35
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,87.79,66.27
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,56.9,40.53
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,35.74,22.85
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,14.85,4.67
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.46
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,30.16,19.64
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,47.08,34.6
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,63.86,49.22
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,78.47,61.69
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,48.55,36.11
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,11.53,4.28
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,64.32,49.3
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,111.85,89.07
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,126.11,100.56
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,140.22,111.85
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,153.15,122.1
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,165.94,132.17
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,195.11,148.23
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,241.77,181.29
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,263.27,194.04
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,306.78,224.46
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,279.92,208.05
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,260.58,196.41
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,338.95,252.77
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,445.44,330.74
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,417.25,311.82
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,370.4,277.66
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,487.91,366.64
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,648.12,484.94
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,690.07,515.56
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,731.15,546.01
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,711.6,529.54
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,671.64,497.73
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,777.03,579.13
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,876.08,653.99
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,733.94,548.14
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,527.24,392.05
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,623.1,464.51
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,724.07,538.39
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,675.32,502.96
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,603.47,451.53
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,673.38,505.49
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,721.36,543.39
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,614.02,464.71
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,483.55,368.17
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,364.51,280.16
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,267.06,205.64
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,458.95,358.79
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,622.63,484.88
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,538.5,423.43
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,479.15,379.68
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,418.8,334.06
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,359.46,287.85
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,271.48,218.03
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,202.85,161.24
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,125.72,96.2
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,29.43,15.36
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,13.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,11.52,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,21.6,10.45
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,40.29,28.23
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,57.77,43.87
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,67.4,52.57
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,79.87,63.43
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,50.2,37.85
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,15.66,7.92
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,58.05,44.25
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,97.61,77.48
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,60.18,45.58
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,19.86,11.25
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,83.32,64.57
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,140.35,111.42
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,100.59,74.61
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,56.64,39.54
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,117.62,87.13
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,176.04,131.76
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,176.17,131.61
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,176.12,131.44
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,182.87,136.2
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,189.88,141.18
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,201.44,149.86
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,213.11,158.57
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,209.6,155.54
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,205.94,152.44
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,241.5,179.0
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,277.88,205.85
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,254.91,188.71
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,231.09,171.02
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,247.92,183.52
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,265.09,196.07
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,402.46,297.02
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,553.43,402.53
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,490.61,357.18
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,440.1,321.19
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,525.61,382.38
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,594.35,429.56
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,678.19,487.59
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,740.2,530.12
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,851.43,605.52
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,943.68,662.19
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,773.48,557.24
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,594.5,438.34
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,716.82,530.07
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,816.69,598.09
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,763.23,565.49
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,708.82,532.93
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,645.16,492.33
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,581.75,449.76
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,494.46,386.26
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,405.76,318.35
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,297.96,231.51
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,197.99,137.08
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,67.87,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,13.66,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,24.77,13.03
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,39.69,27.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,54.4,41.18
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,48.91,36.76
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,47.2,35.31
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,57.5,44.06
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,67.51,52.39
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,79.69,62.42
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,91.76,72.19
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,120.6,95.77
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,148.42,118.11
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,169.92,134.97
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,190.99,151.27
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,159.68,119.96
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,125.0,92.86
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,206.54,149.09
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,301.95,214.65
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,334.5,242.52
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,345.04,253.36
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,362.87,266.86
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,389.94,286.69
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,432.74,317.78
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,493.12,361.66
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,532.95,390.4
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,586.56,428.74
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,627.73,458.37
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,670.41,488.77
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,747.48,547.06
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,830.89,608.36
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,863.64,629.97
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,893.46,649.92
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,826.71,602.02
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,728.77,529.9
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,856.01,625.59
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,967.16,704.0
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,968.84,705.31
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,966.81,705.16
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,960.56,702.1
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,959.13,702.41
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,942.29,692.64
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,922.35,681.01
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,894.45,665.14
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,863.93,647.45
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,822.72,620.98
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,779.58,592.93
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,724.61,557.15
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,668.73,519.8
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,594.51,467.8
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,530.3,421.31
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,444.61,356.04
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,363.14,290.26
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,262.13,205.61
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,151.71,105.84
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,52.45,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.1,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,21.17,10.41
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,37.77,26.29
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,53.18,40.16
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,67.91,53.23
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,82.37,65.8
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,98.47,79.51
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,114.0,92.49
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,110.23,88.78
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,103.95,82.99
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,116.09,92.67
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,127.34,101.48
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,162.43,129.73
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,198.36,158.13
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,196.2,148.22
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,191.95,144.98
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,213.34,150.59
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,289.11,198.27
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,286.83,206.72
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,270.33,201.91
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,256.78,191.65
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,226.91,169.04
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,274.31,204.35
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,331.17,246.09
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,378.78,280.23
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,429.94,316.57
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,574.82,425.96
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,739.34,546.39
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,777.21,572.43
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,813.12,596.48
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,857.33,625.62
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,887.78,645.38
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,855.97,622.0
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,804.07,582.73
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,646.03,472.88
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,455.69,336.07
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,519.45,383.8
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,565.76,417.66
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,621.05,459.8
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,697.12,515.23
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,636.82,473.06
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,552.92,414.92
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,618.32,466.47
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,657.09,498.57
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,734.43,557.51
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,791.38,598.88
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,737.17,563.18
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,682.06,526.92
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,608.72,475.25
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,530.31,418.08
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,445.41,354.67
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,364.64,290.41
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,260.0,203.83
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,146.01,102.89
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,50.14,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.06
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,9.86,3.0
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,13.17,5.93
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,13.17,5.93
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,13.19,5.91
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,10.31,3.34
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.42,0.79
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,96.09,76.26
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,167.48,134.09
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,178.12,141.48
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,183.99,145.29
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,148.13,106.45
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,159.4,95.75
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,208.64,127.94
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,259.17,166.79
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,309.04,208.02
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,359.98,250.98
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,410.74,293.9
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,461.34,336.0
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,510.39,375.65
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,559.33,414.25
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,607.71,451.29
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,657.83,488.9
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,701.97,520.87
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,744.8,551.02
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,785.21,579.42
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,812.89,597.8
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,845.73,618.94
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,875.9,638.06
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,902.45,654.68
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,925.93,669.21
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,942.31,679.14
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,969.14,695.77
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,977.38,701.09
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,982.1,704.51
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,978.96,703.14
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,972.38,699.83
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,960.51,694.03
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,945.32,686.27
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,919.17,672.16
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,890.2,656.2
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,858.13,636.75
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,818.09,611.71
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,766.33,579.2
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,713.61,545.26
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,637.52,492.5
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,562.49,438.77
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,471.08,371.93
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,391.93,310.79
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,288.62,226.2
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,193.91,139.03
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,64.61,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,12.38,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,23.07,12.09
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,39.09,27.57
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,53.8,40.87
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,65.55,51.31
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,77.02,61.2
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,96.07,77.45
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,115.56,93.79
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,130.82,106.09
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,145.7,117.87
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,162.57,131.37
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,178.95,144.34
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,188.14,151.06
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,196.94,157.44
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,170.76,129.54
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,149.75,113.08
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,206.15,155.55
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,247.64,185.79
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,254.47,190.51
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,260.55,194.73
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,179.78,133.75
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,76.73,54.53
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,180.44,134.28
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,283.34,211.25
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,269.01,200.4
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,253.86,189.21
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,164.57,121.97
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,72.13,50.82
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,71.78,50.61
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,71.4,50.34
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,60.04,41.5
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,48.65,32.62
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,64.19,44.82
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,79.81,57.05
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,59.84,41.58
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,44.65,29.89
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,49.21,33.64
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,48.75,33.42
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,48.28,33.21
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,55.34,38.97
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,62.4,44.75
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,138.25,106.21
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,223.22,174.16
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,379.44,300.32
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,513.26,405.52
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,468.53,372.08
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,423.6,338.75
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,339.7,273.88
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,277.72,224.31
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,220.94,178.26
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,164.76,131.36
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,90.02,68.34
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.33,11.91
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,13.23,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,24.13,12.98
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,39.06,27.57
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,53.74,40.84
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,67.03,52.57
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,79.7,63.45
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,95.64,76.94
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,112.36,90.81
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,102.89,82.46
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,95.56,75.99
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,97.44,77.31
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,99.14,78.44
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,100.17,78.85
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,100.98,79.11
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,111.2,75.8
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,158.34,94.85
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,238.42,159.86
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,300.08,214.54
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,335.19,242.98
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,350.71,256.63
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,361.06,265.23
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,353.42,260.23
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,368.57,271.35
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,384.34,282.78
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,467.22,342.2
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,562.78,409.07
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,606.07,439.2
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,652.36,471.6
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,673.81,486.03
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,693.51,499.34
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,725.04,521.71
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,763.5,548.27
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,850.07,609.58
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,929.8,662.19
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,847.23,607.76
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,735.42,530.86
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,861.7,624.08
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,967.8,696.71
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,962.63,694.17
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,954.05,690.83
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,652.63,488.81
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,286.99,217.14
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,334.76,256.66
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,383.13,294.76
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,187.2,145.25
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,11.56,3.76
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,10.31,2.81
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.06,1.83
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.41,0.48
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.75,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.52,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.28,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.05,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.82,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
