Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.85,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.28,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.92,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.98,0.46
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.04,2.29
2016,6,2,7,15,0.0,24.0,2.4,21.0,24.0,19.78,11.69
2016,6,2,7,30,0.0,37.0,2.5,21.0,37.0,30.56,21.05
2016,6,2,7,45,0.0,83.5,2.6,21.0,83.5,69.13,54.26
2016,6,2,8,0,0.0,130.0,2.7,21.0,130.0,104.12,83.85
2016,6,2,8,15,41.0,192.5,2.75,21.0,217.0,140.87,114.42
2016,6,2,8,30,82.0,255.0,2.8,21.0,304.0,177.77,144.63
2016,6,2,8,45,125.0,284.0,2.85,21.5,365.5,184.21,149.11
2016,6,2,9,0,168.0,313.0,2.9,22.0,427.0,199.23,160.63
2016,6,2,9,15,88.5,262.5,2.9,22.0,323.0,187.5,143.03
2016,6,2,9,30,9.0,212.0,2.9,22.0,219.0,167.95,128.13
2016,6,2,9,45,37.0,293.5,2.95,22.5,324.0,216.58,164.05
2016,6,2,10,0,65.0,375.0,3.0,23.0,429.0,277.66,208.83
2016,6,2,10,15,50.0,370.0,3.0,23.0,413.0,280.28,211.22
2016,6,2,10,30,35.0,365.0,3.0,23.0,397.0,280.33,211.74
2016,6,2,10,45,197.5,393.0,3.05,23.5,576.5,356.55,265.61
2016,6,2,11,0,360.0,421.0,3.1,24.0,756.0,451.38,334.07
2016,6,2,11,15,307.5,451.0,2.95,24.0,741.5,473.72,351.78
2016,6,2,11,30,255.0,481.0,2.8,24.0,727.0,491.53,365.46
2016,6,2,11,45,180.5,488.0,2.65,24.5,664.0,483.25,358.84
2016,6,2,12,0,106.0,495.0,2.5,25.0,601.0,463.13,343.1
2016,6,2,12,15,88.5,486.0,2.3,25.0,574.5,456.61,338.15
2016,6,2,12,30,71.0,477.0,2.1,25.0,548.0,447.92,331.42
2016,6,2,12,45,186.5,479.5,1.9,25.0,664.0,552.48,407.31
2016,6,2,13,0,302.0,482.0,1.7,25.0,780.0,669.39,488.49
2016,6,2,13,15,362.0,451.5,1.6,25.0,804.0,716.44,520.55
2016,6,2,13,30,422.0,421.0,1.5,25.0,828.0,771.98,558.21
2016,6,2,13,45,373.5,432.0,1.45,25.0,787.0,753.02,544.44
2016,6,2,14,0,325.0,443.0,1.4,25.0,746.0,737.89,533.67
2016,6,2,14,15,594.5,281.5,1.45,25.0,815.5,874.14,632.15
2016,6,2,14,30,864.0,120.0,1.5,25.0,885.0,975.16,699.06
2016,6,2,14,45,856.5,117.5,1.55,25.0,851.5,982.95,704.49
2016,6,2,15,0,849.0,115.0,1.6,25.0,818.0,987.21,708.98
2016,6,2,15,15,528.5,237.5,1.6,25.0,668.5,818.15,599.14
2016,6,2,15,30,208.0,360.0,1.6,25.0,519.0,590.09,438.19
2016,6,2,15,45,505.5,231.5,1.6,25.0,584.5,801.83,594.85
2016,6,2,16,0,803.0,103.0,1.6,25.0,650.0,963.85,702.62
2016,6,2,16,15,784.5,100.0,1.55,24.5,601.0,939.64,687.77
2016,6,2,16,30,766.0,97.0,1.5,24.0,552.0,912.57,673.21
2016,6,2,16,45,744.5,92.0,1.5,24.0,500.5,877.38,652.55
2016,6,2,17,0,723.0,87.0,1.5,24.0,449.0,839.86,630.13
2016,6,2,17,15,691.0,82.5,1.4,23.5,396.0,790.93,599.57
2016,6,2,17,30,659.0,78.0,1.3,23.0,343.0,746.44,571.42
2016,6,2,17,45,618.0,71.0,1.25,23.0,290.5,684.45,529.36
2016,6,2,18,0,577.0,64.0,1.2,23.0,238.0,622.69,485.99
2016,6,2,18,15,512.5,56.5,1.1,22.5,187.5,541.31,426.49
2016,6,2,18,30,448.0,49.0,1.0,22.0,137.0,462.86,366.11
2016,6,2,18,45,355.5,38.0,0.9,21.5,94.0,362.15,285.16
2016,6,2,19,0,263.0,27.0,0.8,21.0,51.0,269.13,199.31
2016,6,2,19,15,131.5,13.5,0.8,21.0,25.5,130.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,7.0,1.5,17.5,7.0,5.97,0.0
2016,6,3,6,0,0.0,14.0,1.5,18.0,14.0,11.52,3.4
2016,6,3,6,15,0.0,26.5,1.55,18.0,26.5,21.87,13.2
2016,6,3,6,30,0.0,39.0,1.6,18.0,39.0,32.24,22.64
2016,6,3,6,45,0.0,53.0,1.65,18.5,53.0,43.81,32.98
2016,6,3,7,0,0.0,67.0,1.7,19.0,67.0,55.02,42.8
2016,6,3,7,15,73.0,114.0,1.7,19.0,143.0,87.7,71.16
2016,6,3,7,30,146.0,161.0,1.7,19.0,219.0,114.83,94.22
2016,6,3,7,45,211.5,180.0,1.7,19.5,277.5,127.69,104.59
2016,6,3,8,0,277.0,199.0,1.7,20.0,336.0,133.62,108.96
2016,6,3,8,15,545.5,136.5,1.85,20.5,444.5,90.06,71.63
2016,6,3,8,30,814.0,74.0,2.0,21.0,553.0,67.25,51.97
2016,6,3,8,45,830.5,76.0,2.15,21.5,602.0,68.6,52.84
2016,6,3,9,0,847.0,78.0,2.3,22.0,651.0,69.83,53.59
2016,6,3,9,15,594.5,203.5,2.4,22.5,619.0,128.38,90.73
2016,6,3,9,30,342.0,329.0,2.5,23.0,587.0,229.15,163.07
2016,6,3,9,45,399.5,324.5,2.7,23.5,642.0,261.58,182.19
2016,6,3,10,0,457.0,320.0,2.9,24.0,697.0,288.37,200.29
2016,6,3,10,15,679.5,204.5,2.95,24.0,791.0,303.64,207.1
2016,6,3,10,30,902.0,89.0,3.0,24.0,885.0,353.93,244.58
2016,6,3,10,45,904.0,92.5,3.05,24.5,911.0,408.58,291.5
2016,6,3,11,0,906.0,96.0,3.1,25.0,937.0,462.63,336.82
2016,6,3,11,15,459.0,159.0,3.1,25.0,585.5,335.79,251.04
2016,6,3,11,30,12.0,222.0,3.1,25.0,234.0,188.71,141.17
2016,6,3,11,45,16.5,287.5,3.1,25.0,304.0,245.12,184.19
2016,6,3,12,0,21.0,353.0,3.1,25.0,374.0,302.6,227.04
2016,6,3,12,15,21.0,354.0,3.05,25.0,375.0,306.52,229.78
2016,6,3,12,30,21.0,355.0,3.0,25.0,376.0,310.39,232.65
2016,6,3,12,45,80.0,430.0,2.95,25.0,509.0,425.49,318.33
2016,6,3,13,0,139.0,505.0,2.9,25.0,642.0,552.44,409.71
2016,6,3,13,15,135.5,498.0,2.85,25.0,630.5,558.52,413.52
2016,6,3,13,30,132.0,491.0,2.8,25.0,619.0,563.31,417.08
2016,6,3,13,45,78.5,423.5,2.75,25.0,499.5,452.2,337.35
2016,6,3,14,0,25.0,356.0,2.7,25.0,380.0,345.92,259.24
2016,6,3,14,15,12.5,238.5,2.65,25.0,250.5,216.31,162.81
2016,6,3,14,30,0.0,121.0,2.6,25.0,121.0,101.97,74.82
2016,6,3,14,45,110.0,261.5,2.55,25.0,353.0,367.79,281.53
2016,6,3,15,0,220.0,402.0,2.5,25.0,585.0,630.1,471.5
2016,6,3,15,15,113.5,297.0,2.45,25.0,391.5,418.73,317.45
2016,6,3,15,30,7.0,192.0,2.4,25.0,198.0,173.18,130.71
2016,6,3,15,45,58.0,252.5,2.35,25.0,292.5,303.04,232.92
2016,6,3,16,0,109.0,313.0,2.3,25.0,387.0,427.53,327.28
2016,6,3,16,15,316.0,248.5,2.15,24.5,441.5,611.7,468.31
2016,6,3,16,30,523.0,184.0,2.0,24.0,496.0,768.65,584.27
2016,6,3,16,45,507.5,170.5,1.9,24.0,450.0,733.99,560.0
2016,6,3,17,0,492.0,157.0,1.8,24.0,404.0,697.51,535.96
2016,6,3,17,15,473.5,140.5,1.7,23.5,356.0,652.85,506.7
2016,6,3,17,30,455.0,124.0,1.6,23.0,308.0,606.87,475.76
2016,6,3,17,45,422.5,109.0,1.55,23.0,260.0,549.23,434.64
2016,6,3,18,0,390.0,94.0,1.5,23.0,212.0,491.81,392.23
2016,6,3,18,15,340.0,79.5,1.35,22.5,167.0,421.14,337.81
2016,6,3,18,30,290.0,65.0,1.2,22.0,122.0,353.01,283.0
2016,6,3,18,45,216.5,48.5,1.05,21.5,83.5,267.1,211.55
2016,6,3,19,0,143.0,32.0,0.9,21.0,45.0,186.92,138.59
2016,6,3,19,15,71.5,16.0,0.9,20.5,22.5,91.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.0,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,236.0,27.0,2.3,18.0,47.0,22.05,11.68
2016,6,4,6,15,336.0,37.5,2.4,18.5,89.0,30.16,20.26
2016,6,4,6,30,436.0,48.0,2.5,19.0,131.0,38.12,27.63
2016,6,4,6,45,281.0,80.0,2.6,19.5,140.5,58.74,45.83
2016,6,4,7,0,126.0,112.0,2.7,20.0,150.0,82.91,66.82
2016,6,4,7,15,65.0,121.0,2.85,20.5,140.5,92.02,74.45
2016,6,4,7,30,4.0,130.0,3.0,21.0,131.0,101.96,82.6
2016,6,4,7,45,95.5,170.0,3.15,21.5,216.5,120.52,97.9
2016,6,4,8,0,187.0,210.0,3.3,22.0,302.0,144.99,117.89
2016,6,4,8,15,140.5,234.0,3.45,22.5,308.0,157.97,128.0
2016,6,4,8,30,94.0,258.0,3.6,23.0,314.0,179.54,145.09
2016,6,4,8,45,107.5,284.5,3.75,23.5,353.5,195.19,157.11
2016,6,4,9,0,121.0,311.0,3.9,24.0,393.0,197.36,158.1
2016,6,4,9,15,68.0,280.0,4.0,24.0,327.0,196.51,149.36
2016,6,4,9,30,15.0,249.0,4.1,24.0,261.0,194.13,147.45
2016,6,4,9,45,196.0,302.0,4.2,24.5,463.5,233.1,169.01
2016,6,4,10,0,377.0,355.0,4.3,25.0,666.0,303.53,214.88
2016,6,4,10,15,297.5,395.5,4.35,25.0,647.5,334.6,242.72
2016,6,4,10,30,218.0,436.0,4.4,25.0,629.0,370.64,273.5
2016,6,4,10,45,300.5,422.5,4.45,25.5,697.0,401.49,295.81
2016,6,4,11,0,383.0,409.0,4.5,26.0,765.0,453.28,334.35
2016,6,4,11,15,331.5,442.0,4.55,26.0,754.5,479.09,355.37
2016,6,4,11,30,280.0,475.0,4.6,26.0,744.0,500.54,372.3
2016,6,4,11,45,170.5,469.0,4.65,26.0,633.5,463.63,345.99
2016,6,4,12,0,61.0,463.0,4.7,26.0,523.0,410.02,306.26
2016,6,4,12,15,227.5,452.5,4.75,26.0,678.0,521.1,390.29
2016,6,4,12,30,394.0,442.0,4.8,26.0,833.0,654.98,488.88
2016,6,4,12,45,330.5,467.5,4.85,26.0,794.5,654.78,487.82
2016,6,4,13,0,267.0,493.0,4.9,26.0,756.0,649.86,483.64
2016,6,4,13,15,285.5,481.0,4.9,26.0,759.5,677.1,503.97
2016,6,4,13,30,304.0,469.0,4.9,26.0,763.0,703.69,523.67
2016,6,4,13,45,365.0,433.0,4.95,26.0,778.5,745.72,555.69
2016,6,4,14,0,426.0,397.0,5.0,26.0,794.0,799.59,595.61
2016,6,4,14,15,387.0,401.0,4.95,25.5,754.0,772.85,577.85
2016,6,4,14,30,348.0,405.0,4.9,25.0,714.0,754.94,566.28
2016,6,4,14,45,317.5,396.5,4.85,25.0,670.5,730.02,548.97
2016,6,4,15,0,287.0,388.0,4.8,25.0,627.0,702.59,529.83
2016,6,4,15,15,150.0,314.0,4.7,25.0,438.5,473.7,362.47
2016,6,4,15,30,13.0,240.0,4.6,25.0,250.0,224.31,170.97
2016,6,4,15,45,91.5,278.5,4.55,25.0,341.5,365.22,282.62
2016,6,4,16,0,170.0,317.0,4.5,25.0,433.0,516.17,397.89
2016,6,4,16,15,123.5,287.0,4.3,24.5,368.0,439.8,340.71
2016,6,4,16,30,77.0,257.0,4.1,24.0,303.0,341.16,266.28
2016,6,4,16,45,238.0,218.0,3.9,24.0,341.5,501.63,394.78
2016,6,4,17,0,399.0,179.0,3.7,24.0,380.0,633.54,497.58
2016,6,4,17,15,386.5,159.0,3.35,23.5,335.5,592.87,468.56
2016,6,4,17,30,374.0,139.0,3.0,23.0,291.0,550.77,438.83
2016,6,4,17,45,353.0,120.0,2.65,23.0,246.5,501.04,401.55
2016,6,4,18,0,332.0,101.0,2.3,23.0,202.0,450.84,362.92
2016,6,4,18,15,292.0,84.0,2.05,22.5,159.5,387.33,313.04
2016,6,4,18,30,252.0,67.0,1.8,22.0,117.0,325.53,262.55
2016,6,4,18,45,189.5,49.5,1.55,21.5,80.5,248.03,197.2
2016,6,4,19,0,127.0,32.0,1.3,21.0,44.0,156.82,116.99
2016,6,4,19,15,63.5,16.0,1.3,20.5,22.0,74.74,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,45,0.0,13.5,3.3,18.5,13.5,11.52,0.0
2016,6,5,6,0,0.0,27.0,3.5,19.0,27.0,21.95,11.55
2016,6,5,6,15,22.5,47.5,3.6,19.5,52.0,37.49,26.4
2016,6,5,6,30,45.0,68.0,3.7,20.0,77.0,52.81,40.2
2016,6,5,6,45,63.5,90.0,3.8,20.5,106.5,68.85,54.4
2016,6,5,7,0,82.0,112.0,3.9,21.0,136.0,82.53,66.23
2016,6,5,7,15,296.5,110.5,4.0,21.5,223.5,81.18,64.86
2016,6,5,7,30,511.0,109.0,4.1,22.0,311.0,77.73,61.59
2016,6,5,7,45,615.0,103.0,4.25,22.5,382.0,73.17,57.35
2016,6,5,8,0,719.0,97.0,4.4,23.0,453.0,68.51,53.05
2016,6,5,8,15,744.5,101.0,4.45,23.5,506.0,76.44,59.44
2016,6,5,8,30,770.0,105.0,4.5,24.0,559.0,77.77,60.21
2016,6,5,8,45,656.5,159.0,4.55,24.5,569.5,100.01,78.42
2016,6,5,9,0,543.0,213.0,4.6,25.0,580.0,129.07,101.99
2016,6,5,9,15,694.0,164.0,4.6,25.0,666.0,107.91,72.68
2016,6,5,9,30,845.0,115.0,4.6,25.0,752.0,153.24,85.84
2016,6,5,9,45,857.5,116.5,4.65,25.5,793.0,206.14,120.03
2016,6,5,10,0,870.0,118.0,4.7,26.0,834.0,260.39,162.31
2016,6,5,10,15,878.5,119.5,4.75,26.0,868.5,314.75,208.41
2016,6,5,10,30,887.0,121.0,4.8,26.0,903.0,369.62,255.99
2016,6,5,10,45,894.0,121.5,4.85,26.5,931.0,423.59,302.19
2016,6,5,11,0,901.0,122.0,4.9,27.0,959.0,477.47,347.37
2016,6,5,11,15,679.0,272.5,4.9,27.0,911.0,519.89,383.74
2016,6,5,11,30,457.0,423.0,4.9,27.0,863.0,552.17,409.05
2016,6,5,11,45,691.5,270.0,4.95,27.5,946.0,609.4,453.66
2016,6,5,12,0,926.0,117.0,5.0,28.0,1029.0,681.22,509.45
2016,6,5,12,15,682.5,283.5,4.95,28.0,957.0,695.4,517.15
2016,6,5,12,30,439.0,450.0,4.9,28.0,885.0,691.64,510.62
2016,6,5,12,45,682.0,284.5,4.9,28.0,957.5,774.11,574.61
2016,6,5,13,0,925.0,119.0,4.9,28.0,1030.0,852.63,632.89
2016,6,5,13,15,922.5,118.5,4.85,28.0,1018.0,887.52,656.14
2016,6,5,13,30,920.0,118.0,4.8,28.0,1006.0,919.48,677.54
2016,6,5,13,45,914.5,118.0,4.8,28.0,986.0,946.08,695.67
2016,6,5,14,0,909.0,118.0,4.8,28.0,966.0,969.32,711.64
2016,6,5,14,15,903.5,117.0,4.7,28.0,939.5,988.18,723.99
2016,6,5,14,30,898.0,116.0,4.6,28.0,913.0,1003.54,734.09
2016,6,5,14,45,887.5,116.0,4.6,28.0,878.0,1011.44,740.25
2016,6,5,15,0,877.0,116.0,4.6,28.0,843.0,1015.76,744.27
2016,6,5,15,15,866.5,113.5,4.5,27.5,803.5,1013.86,745.39
2016,6,5,15,30,856.0,111.0,4.4,27.0,764.0,1008.42,744.27
2016,6,5,15,45,845.0,107.5,4.3,27.0,719.0,997.9,738.48
2016,6,5,16,0,834.0,104.0,4.2,27.0,674.0,996.42,738.92
2016,6,5,16,15,816.5,101.0,3.95,26.5,624.5,973.18,725.41
2016,6,5,16,30,799.0,98.0,3.7,26.0,575.0,946.92,709.99
2016,6,5,16,45,785.0,87.5,3.45,26.0,520.5,911.88,687.16
2016,6,5,17,0,771.0,77.0,3.2,26.0,466.0,873.82,662.16
2016,6,5,17,15,725.5,79.5,2.85,25.5,412.0,820.34,626.78
2016,6,5,17,30,680.0,82.0,2.5,25.0,358.0,771.86,594.25
2016,6,5,17,45,638.0,75.5,2.15,24.5,304.0,709.19,550.59
2016,6,5,18,0,596.0,69.0,1.8,24.0,250.0,646.67,505.6
2016,6,5,18,15,531.5,61.0,1.65,23.0,198.5,563.9,445.72
2016,6,5,18,30,467.0,53.0,1.5,22.0,147.0,483.82,384.58
2016,6,5,18,45,366.5,42.0,1.4,21.5,102.0,376.03,297.98
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,276.08,208.27
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,136.88,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.5,14.0,2.2,17.0,25.5,11.95,0.0
2016,6,6,6,0,267.0,28.0,2.4,18.0,51.0,23.01,12.47
2016,6,6,6,15,377.0,38.5,2.6,18.5,96.5,31.18,21.13
2016,6,6,6,30,487.0,49.0,2.8,19.0,142.0,39.22,28.59
2016,6,6,6,45,555.0,56.0,3.0,19.5,194.5,44.06,33.03
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,48.85,37.22
2016,6,6,7,15,668.0,69.0,3.15,20.5,302.0,52.59,40.36
2016,6,6,7,30,713.0,75.0,3.1,21.0,357.0,61.3,47.68
2016,6,6,7,45,745.5,79.0,3.1,22.0,412.5,63.47,49.16
2016,6,6,8,0,778.0,83.0,3.1,23.0,468.0,65.58,50.56
2016,6,6,8,15,801.0,86.5,3.2,23.5,522.0,67.11,51.54
2016,6,6,8,30,824.0,90.0,3.3,24.0,576.0,68.54,52.44
2016,6,6,8,45,841.5,93.0,3.4,24.5,626.5,79.44,61.26
2016,6,6,9,0,859.0,96.0,3.5,25.0,677.0,81.01,62.23
2016,6,6,9,15,872.0,98.5,3.5,25.0,723.0,94.54,60.25
2016,6,6,9,30,885.0,101.0,3.5,25.0,769.0,148.54,80.7
2016,6,6,9,45,894.5,103.0,3.5,25.5,809.5,203.36,116.13
2016,6,6,10,0,904.0,105.0,3.5,26.0,850.0,259.21,159.64
2016,6,6,10,15,911.5,106.5,3.45,26.0,884.5,315.05,206.8
2016,6,6,10,30,919.0,108.0,3.4,26.0,919.0,371.28,255.22
2016,6,6,10,45,924.0,109.5,3.4,26.5,946.5,426.75,302.28
2016,6,6,11,0,929.0,111.0,3.4,27.0,974.0,481.91,347.99
2016,6,6,11,15,932.5,112.0,3.35,27.0,994.0,535.47,391.87
2016,6,6,11,30,936.0,113.0,3.3,27.0,1014.0,588.15,433.82
2016,6,6,11,45,939.5,112.0,3.25,27.5,1026.5,638.35,471.88
2016,6,6,12,0,943.0,111.0,3.2,28.0,1039.0,687.27,507.8
2016,6,6,12,15,943.0,111.5,3.15,28.0,1043.0,733.54,541.81
2016,6,6,12,30,943.0,112.0,3.1,28.0,1047.0,778.15,573.84
2016,6,6,12,45,941.5,112.0,3.1,28.0,1043.0,819.46,601.64
2016,6,6,13,0,940.0,112.0,3.1,28.0,1039.0,858.55,627.59
2016,6,6,13,15,937.5,111.5,3.05,28.0,1026.5,893.77,650.54
2016,6,6,13,30,935.0,111.0,3.0,28.0,1014.0,926.03,671.44
2016,6,6,13,45,930.5,110.5,3.0,28.0,994.0,953.32,689.43
2016,6,6,14,0,926.0,110.0,3.0,28.0,974.0,977.25,705.3
2016,6,6,14,15,920.0,108.5,2.95,28.0,946.5,995.32,717.09
2016,6,6,14,30,914.0,107.0,2.9,28.0,919.0,1009.79,726.69
2016,6,6,14,45,901.5,108.5,2.85,28.0,883.5,1017.33,731.99
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,1021.25,735.19
2016,6,6,15,15,879.0,107.5,2.75,28.0,808.0,1019.84,735.16
2016,6,6,15,30,869.0,105.0,2.7,28.0,768.0,1014.84,733.05
2016,6,6,15,45,856.0,102.5,2.65,28.0,722.5,1003.31,726.93
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,988.44,718.86
2016,6,6,16,15,825.5,97.0,2.45,27.5,627.5,977.31,713.82
2016,6,6,16,30,808.0,94.0,2.3,27.0,578.0,950.97,698.88
2016,6,6,16,45,786.0,90.0,2.2,27.0,525.0,916.12,677.51
2016,6,6,17,0,764.0,86.0,2.1,27.0,472.0,878.83,654.43
2016,6,6,17,15,733.0,81.5,1.95,26.5,417.5,830.17,624.13
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,780.04,592.2
2016,6,6,17,45,659.0,71.5,1.7,25.5,308.5,722.7,554.64
2016,6,6,18,0,616.0,66.0,1.6,25.0,254.0,660.14,511.83
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.0,577.87,453.02
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,498.28,392.95
2016,6,6,18,45,387.0,41.0,1.2,22.5,104.5,390.61,307.37
2016,6,6,19,0,286.0,31.0,1.1,22.0,59.0,290.66,218.81
2016,6,6,19,15,143.0,15.5,1.1,21.5,29.5,144.31,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,0.9,18.5,24.0,12.8,0.0
2016,6,7,6,0,203.0,30.0,0.9,19.0,48.0,23.25,12.64
2016,6,7,6,15,307.0,43.0,1.0,19.5,91.0,33.15,22.75
2016,6,7,6,30,411.0,56.0,1.1,20.0,134.0,44.7,33.23
2016,6,7,6,45,477.5,65.0,1.2,20.5,184.5,50.77,38.73
2016,6,7,7,0,544.0,74.0,1.3,21.0,235.0,56.7,43.89
2016,6,7,7,15,591.5,81.0,1.25,21.5,288.5,60.75,47.24
2016,6,7,7,30,639.0,88.0,1.2,22.0,342.0,64.68,50.37
2016,6,7,7,45,672.0,94.0,1.2,23.0,395.5,67.58,52.43
2016,6,7,8,0,705.0,100.0,1.2,24.0,449.0,70.31,54.31
2016,6,7,8,15,730.0,104.5,1.3,24.5,501.5,71.79,55.23
2016,6,7,8,30,755.0,109.0,1.4,25.0,554.0,80.29,61.99
2016,6,7,8,45,774.0,112.5,1.55,25.5,603.0,80.92,62.16
2016,6,7,9,0,793.0,116.0,1.7,26.0,652.0,81.45,62.27
2016,6,7,9,15,807.5,119.5,1.7,26.0,697.5,93.76,60.05
2016,6,7,9,30,822.0,123.0,1.7,26.0,743.0,145.65,80.13
2016,6,7,9,45,833.5,125.0,1.75,26.5,783.0,198.13,113.73
2016,6,7,10,0,845.0,127.0,1.8,27.0,823.0,260.23,161.23
2016,6,7,10,15,853.5,129.0,1.8,27.0,857.0,313.51,205.32
2016,6,7,10,30,862.0,131.0,1.8,27.0,891.0,367.33,250.7
2016,6,7,10,45,627.0,267.5,1.8,27.5,829.5,410.45,291.24
2016,6,7,11,0,392.0,404.0,1.8,28.0,768.0,453.33,326.94
2016,6,7,11,15,360.5,431.0,1.85,28.0,771.5,485.21,351.53
2016,6,7,11,30,329.0,458.0,1.9,28.0,775.0,514.59,373.59
2016,6,7,11,45,382.0,449.5,1.95,28.5,822.5,566.17,410.19
2016,6,7,12,0,435.0,441.0,2.0,29.0,870.0,616.96,445.8
2016,6,7,12,15,421.0,441.0,2.0,29.0,857.5,639.74,461.97
2016,6,7,12,30,407.0,441.0,2.0,29.0,845.0,662.68,478.06
2016,6,7,12,45,652.0,286.0,2.05,29.0,930.0,751.42,543.82
2016,6,7,13,0,897.0,131.0,2.1,29.0,1015.0,838.87,605.8
2016,6,7,13,15,641.0,280.0,2.1,29.0,908.0,806.97,581.27
2016,6,7,13,30,385.0,429.0,2.1,29.0,801.0,737.79,530.25
2016,6,7,13,45,634.5,278.0,2.15,29.5,876.5,858.95,616.89
2016,6,7,14,0,884.0,127.0,2.2,30.0,952.0,953.71,678.57
2016,6,7,14,15,878.0,125.5,2.2,29.5,925.5,971.36,690.89
2016,6,7,14,30,872.0,124.0,2.2,29.0,899.0,985.53,701.92
2016,6,7,14,45,863.0,122.5,2.25,29.0,865.5,993.25,708.2
2016,6,7,15,0,854.0,121.0,2.3,29.0,832.0,997.43,712.46
2016,6,7,15,15,611.5,224.5,2.25,29.0,720.5,895.56,647.51
2016,6,7,15,30,369.0,328.0,2.2,29.0,609.0,739.6,539.95
2016,6,7,15,45,586.5,220.0,2.2,29.0,636.0,878.65,641.1
2016,6,7,16,0,804.0,112.0,2.2,29.0,663.0,975.35,704.83
2016,6,7,16,15,507.0,188.5,2.1,28.5,527.5,758.52,562.49
2016,6,7,16,30,210.0,265.0,2.0,28.0,392.0,505.42,381.93
2016,6,7,16,45,468.5,179.5,1.9,28.0,427.5,706.04,533.22
2016,6,7,17,0,727.0,94.0,1.8,28.0,463.0,852.87,633.71
2016,6,7,17,15,695.0,89.0,1.7,27.5,409.5,809.36,605.44
2016,6,7,17,30,663.0,84.0,1.6,27.0,356.0,759.09,573.82
2016,6,7,17,45,618.5,78.0,1.55,27.0,302.0,695.35,531.18
2016,6,7,18,0,574.0,72.0,1.5,27.0,248.0,631.9,487.24
2016,6,7,18,15,509.5,64.0,1.35,26.0,197.0,549.78,428.69
2016,6,7,18,30,445.0,56.0,1.2,25.0,146.0,470.27,368.93
2016,6,7,18,45,348.5,44.5,1.1,24.5,102.0,365.55,286.02
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,266.13,199.36
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,130.56,1.37
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,15.5,0.25,21.5,23.0,13.23,0.0
2016,6,8,6,0,165.0,31.0,0.2,22.0,46.0,23.91,12.99
2016,6,8,6,15,262.5,46.0,0.35,22.0,87.5,35.19,24.25
2016,6,8,6,30,360.0,61.0,0.5,22.0,129.0,46.27,34.31
2016,6,8,6,45,438.0,66.5,0.7,22.5,176.0,51.72,39.23
2016,6,8,7,0,516.0,72.0,0.9,23.0,223.0,54.89,41.95
2016,6,8,7,15,562.5,82.5,1.1,23.5,279.0,61.6,47.57
2016,6,8,7,30,609.0,93.0,1.3,24.0,335.0,68.0,52.77
2016,6,8,7,45,541.0,125.5,1.55,25.0,363.5,87.61,68.88
2016,6,8,8,0,473.0,158.0,1.8,26.0,392.0,105.59,83.29
2016,6,8,8,15,604.0,135.0,1.9,26.0,468.5,89.99,70.01
2016,6,8,8,30,735.0,112.0,2.0,26.0,545.0,82.04,63.19
2016,6,8,8,45,646.5,160.0,2.15,26.5,565.0,100.5,78.07
2016,6,8,9,0,558.0,208.0,2.3,27.0,585.0,126.61,98.95
2016,6,8,9,15,678.0,168.0,2.35,27.0,657.5,109.42,73.5
2016,6,8,9,30,798.0,128.0,2.4,27.0,730.0,146.4,81.34
2016,6,8,9,45,638.5,220.5,2.45,27.5,718.5,220.45,138.53
2016,6,8,10,0,479.0,313.0,2.5,28.0,707.0,288.19,195.96
2016,6,8,10,15,655.5,227.0,2.5,28.0,791.0,310.66,209.33
2016,6,8,10,30,832.0,141.0,2.5,28.0,875.0,363.54,248.65
2016,6,8,10,45,835.5,144.5,2.5,28.0,901.0,415.15,292.19
2016,6,8,11,0,839.0,148.0,2.5,28.0,927.0,466.4,334.61
2016,6,8,11,15,843.0,149.5,2.5,28.0,947.0,516.11,374.85
2016,6,8,11,30,847.0,151.0,2.5,28.0,967.0,565.14,413.48
2016,6,8,11,45,455.5,308.5,2.5,28.5,748.0,503.69,370.07
2016,6,8,12,0,64.0,466.0,2.5,29.0,529.0,413.8,302.3
2016,6,8,12,15,61.5,465.5,2.5,29.0,526.5,421.45,308.26
2016,6,8,12,30,59.0,465.0,2.5,29.0,524.0,428.81,313.56
2016,6,8,12,45,79.5,479.0,2.55,29.0,558.0,465.52,340.14
2016,6,8,13,0,100.0,493.0,2.6,29.0,592.0,504.27,367.91
2016,6,8,13,15,452.5,336.5,2.6,29.0,775.0,698.43,510.87
2016,6,8,13,30,805.0,180.0,2.6,29.0,958.0,884.11,640.2
2016,6,8,13,45,557.0,313.5,2.65,29.0,847.0,820.01,593.18
2016,6,8,14,0,309.0,447.0,2.7,29.0,736.0,725.23,524.71
2016,6,8,14,15,235.0,445.5,2.7,29.0,662.0,654.27,476.52
2016,6,8,14,30,161.0,444.0,2.7,29.0,588.0,593.25,433.73
2016,6,8,14,45,456.5,309.0,2.7,29.0,694.0,796.0,581.73
2016,6,8,15,0,752.0,174.0,2.7,29.0,800.0,963.57,696.38
2016,6,8,15,15,739.5,170.5,2.7,28.5,761.0,967.65,700.19
2016,6,8,15,30,727.0,167.0,2.7,28.0,722.0,959.75,697.89
2016,6,8,15,45,625.5,195.5,2.7,28.0,653.0,893.06,655.75
2016,6,8,16,0,524.0,224.0,2.7,28.0,584.0,815.12,604.29
2016,6,8,16,15,586.5,186.0,2.6,27.5,561.0,845.34,629.11
2016,6,8,16,30,649.0,148.0,2.5,27.0,538.0,863.4,643.55
2016,6,8,16,45,368.0,181.0,2.4,27.0,398.5,608.29,464.46
2016,6,8,17,0,87.0,214.0,2.3,27.0,259.0,309.46,239.16
2016,6,8,17,15,80.5,190.5,2.15,26.5,228.0,279.3,218.25
2016,6,8,17,30,74.0,167.0,2.0,26.0,197.0,248.75,195.6
2016,6,8,17,45,66.0,143.0,1.85,26.0,167.0,215.78,170.15
2016,6,8,18,0,58.0,119.0,1.7,26.0,137.0,182.42,143.86
2016,6,8,18,15,44.5,96.0,1.6,25.5,108.5,145.48,114.15
2016,6,8,18,30,31.0,73.0,1.5,25.0,80.0,108.26,83.47
2016,6,8,18,45,15.5,52.0,1.4,24.5,55.5,72.26,53.16
2016,6,8,19,0,0.0,31.0,1.3,24.0,31.0,29.25,17.03
2016,6,8,19,15,0.0,15.5,1.35,23.5,15.5,12.8,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,15.5,1.0,20.5,22.0,13.23,0.0
2016,6,9,6,0,152.0,31.0,1.1,21.0,44.0,23.88,12.98
2016,6,9,6,15,244.5,46.5,1.0,21.5,85.0,35.49,24.52
2016,6,9,6,30,337.0,62.0,0.9,22.0,126.0,46.87,34.81
2016,6,9,6,45,409.0,72.0,0.85,22.5,175.0,53.96,41.15
2016,6,9,7,0,481.0,82.0,0.8,23.0,224.0,62.55,48.53
2016,6,9,7,15,529.0,90.5,1.0,23.5,275.5,67.41,52.52
2016,6,9,7,30,577.0,99.0,1.2,24.0,327.0,72.08,56.23
2016,6,9,7,45,615.0,104.0,1.4,25.0,380.0,73.9,57.33
2016,6,9,8,0,653.0,109.0,1.6,26.0,433.0,75.67,58.34
2016,6,9,8,15,679.5,114.0,1.7,26.0,484.0,77.17,59.37
2016,6,9,8,30,706.0,119.0,1.8,26.0,535.0,78.54,60.29
2016,6,9,8,45,726.5,123.0,1.95,26.5,583.5,79.04,60.37
2016,6,9,9,0,747.0,127.0,2.1,27.0,632.0,87.65,67.13
2016,6,9,9,15,762.5,130.5,2.2,27.0,676.5,98.73,64.44
2016,6,9,9,30,778.0,134.0,2.3,27.0,721.0,148.12,83.44
2016,6,9,9,45,484.5,267.5,2.4,27.5,640.0,229.04,151.39
2016,6,9,10,0,191.0,401.0,2.5,28.0,559.0,304.08,218.92
2016,6,9,10,15,505.5,272.0,2.6,28.0,713.0,303.92,209.25
2016,6,9,10,30,820.0,143.0,2.7,28.0,867.0,355.24,243.11
2016,6,9,10,45,826.5,145.0,2.8,28.5,894.0,411.71,289.74
2016,6,9,11,0,833.0,147.0,2.9,29.0,921.0,462.81,331.55
2016,6,9,11,15,838.0,148.0,2.95,29.0,941.0,512.33,371.8
2016,6,9,11,30,843.0,149.0,3.0,29.0,961.0,561.28,410.61
2016,6,9,11,45,847.0,148.5,3.1,29.0,973.5,607.93,446.98
2016,6,9,12,0,851.0,148.0,3.2,29.0,986.0,653.58,481.83
2016,6,9,12,15,852.0,148.5,3.25,29.0,990.5,696.87,514.09
2016,6,9,12,30,853.0,149.0,3.3,29.0,995.0,738.94,544.86
2016,6,9,12,45,851.5,149.0,3.35,29.5,991.5,777.5,571.32
2016,6,9,13,0,850.0,149.0,3.4,30.0,988.0,814.23,595.0
2016,6,9,13,15,847.5,148.5,3.4,30.0,976.5,847.43,617.14
2016,6,9,13,30,845.0,148.0,3.4,30.0,965.0,877.93,637.46
2016,6,9,13,45,841.0,146.5,3.4,30.0,946.5,903.34,654.41
2016,6,9,14,0,837.0,145.0,3.4,30.0,928.0,925.6,669.39
2016,6,9,14,15,457.0,283.0,3.35,29.5,709.0,739.34,542.19
2016,6,9,14,30,77.0,421.0,3.3,29.0,490.0,470.13,346.28
2016,6,9,14,45,211.5,398.5,3.3,29.0,577.0,606.99,448.92
2016,6,9,15,0,346.0,376.0,3.3,29.0,664.0,748.17,549.78
2016,6,9,15,15,229.0,368.5,3.25,29.0,555.5,611.4,452.96
2016,6,9,15,30,112.0,361.0,3.2,29.0,447.0,470.58,351.31
2016,6,9,15,45,409.0,255.5,3.2,29.0,541.0,728.69,544.13
2016,6,9,16,0,706.0,150.0,3.2,29.0,635.0,926.83,682.64
2016,6,9,16,15,546.5,190.5,3.1,28.5,549.5,800.73,598.47
2016,6,9,16,30,387.0,231.0,3.0,28.0,464.0,663.9,502.95
2016,6,9,16,45,377.5,210.0,2.95,28.0,420.0,629.34,480.97
2016,6,9,17,0,368.0,189.0,2.9,28.0,376.0,593.09,456.83
2016,6,9,17,15,346.0,171.5,2.7,27.5,331.5,547.93,425.82
2016,6,9,17,30,324.0,154.0,2.5,27.0,287.0,502.27,393.79
2016,6,9,17,45,386.0,124.0,2.35,27.0,260.0,536.07,421.18
2016,6,9,18,0,448.0,94.0,2.2,27.0,233.0,542.66,427.02
2016,6,9,18,15,385.0,82.0,2.05,26.0,184.5,462.57,367.38
2016,6,9,18,30,322.0,70.0,1.9,25.0,136.0,385.95,307.37
2016,6,9,18,45,240.5,53.5,1.75,24.5,94.5,292.76,231.0
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,206.02,155.17
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,91.41,11.82
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.5,14.5,1.0,21.5,23.5,12.38,0.0
2016,6,10,6,0,201.0,29.0,1.1,22.0,47.0,22.49,11.83
2016,6,10,6,15,300.5,41.5,1.25,22.0,88.5,32.01,21.51
2016,6,10,6,30,400.0,54.0,1.4,22.0,130.0,42.94,31.42
2016,6,10,6,45,470.0,62.5,1.6,22.5,180.0,48.69,36.6
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,54.32,41.47
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,58.07,44.55
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,61.71,47.43
2016,6,10,7,45,665.5,88.5,2.1,24.5,387.0,63.69,48.83
2016,6,10,8,0,700.0,93.0,2.2,25.0,440.0,65.6,50.14
2016,6,10,8,15,724.0,97.5,2.25,25.0,491.0,73.65,56.7
2016,6,10,8,30,748.0,102.0,2.3,25.0,542.0,75.37,57.92
2016,6,10,8,45,766.5,105.5,2.35,25.5,590.5,76.19,58.27
2016,6,10,9,0,785.0,109.0,2.4,26.0,639.0,76.88,58.53
2016,6,10,9,15,536.0,225.5,2.4,26.5,599.0,141.33,100.33
2016,6,10,9,30,287.0,342.0,2.4,27.0,559.0,230.34,163.33
2016,6,10,9,45,561.0,230.5,2.4,27.5,683.0,214.82,137.29
2016,6,10,10,0,835.0,119.0,2.4,28.0,807.0,252.45,155.42
2016,6,10,10,15,843.5,121.0,2.4,28.0,840.5,304.98,199.06
2016,6,10,10,30,852.0,123.0,2.4,28.0,874.0,358.07,244.01
2016,6,10,10,45,858.5,124.0,2.4,28.5,901.0,410.12,287.44
2016,6,10,11,0,865.0,125.0,2.4,29.0,928.0,462.09,329.79
2016,6,10,11,15,869.0,126.0,2.4,29.0,948.0,512.57,370.58
2016,6,10,11,30,873.0,127.0,2.4,29.0,968.0,562.32,409.7
2016,6,10,11,45,879.5,125.0,2.45,29.5,981.5,610.56,446.02
2016,6,10,12,0,886.0,123.0,2.5,30.0,995.0,657.93,480.66
2016,6,10,12,15,887.0,123.0,2.5,30.0,999.5,702.04,512.88
2016,6,10,12,30,888.0,123.0,2.5,30.0,1004.0,744.75,543.41
2016,6,10,12,45,607.5,297.5,2.55,30.0,899.5,724.98,525.7
2016,6,10,13,0,327.0,472.0,2.6,30.0,795.0,678.78,489.17
2016,6,10,13,15,604.5,297.0,2.6,30.0,885.0,789.17,571.1
2016,6,10,13,30,882.0,122.0,2.6,30.0,975.0,887.7,639.18
2016,6,10,13,45,877.5,121.5,2.6,30.0,956.0,913.86,655.71
2016,6,10,14,0,873.0,121.0,2.6,30.0,937.0,936.81,670.83
2016,6,10,14,15,867.0,119.5,2.6,30.0,911.0,954.11,682.41
2016,6,10,14,30,861.0,118.0,2.6,30.0,885.0,967.99,691.96
2016,6,10,14,45,851.5,117.5,2.65,30.0,852.0,975.99,698.38
2016,6,10,15,0,842.0,117.0,2.7,30.0,819.0,980.54,702.79
2016,6,10,15,15,498.5,241.5,2.65,30.0,652.5,790.61,577.09
2016,6,10,15,30,155.0,366.0,2.6,30.0,486.0,541.33,398.71
2016,6,10,15,45,470.5,238.5,2.6,30.0,569.5,772.77,570.31
2016,6,10,16,0,786.0,111.0,2.6,30.0,653.0,955.64,693.95
2016,6,10,16,15,768.5,107.5,2.5,29.5,605.0,932.37,679.59
2016,6,10,16,30,751.0,104.0,2.4,29.0,557.0,906.22,665.21
2016,6,10,16,45,720.5,102.5,2.35,29.0,505.0,866.93,641.14
2016,6,10,17,0,690.0,101.0,2.3,29.0,453.0,832.02,619.87
2016,6,10,17,15,658.0,95.5,2.15,28.5,400.5,783.16,589.15
2016,6,10,17,30,626.0,90.0,2.0,28.0,348.0,733.16,557.02
2016,6,10,17,45,572.0,85.5,1.85,28.0,295.0,663.76,509.18
2016,6,10,18,0,518.0,81.0,1.7,28.0,242.0,595.01,460.39
2016,6,10,18,15,455.0,71.5,1.55,27.0,192.5,513.82,402.09
2016,6,10,18,30,392.0,62.0,1.4,26.0,143.0,430.24,338.95
2016,6,10,18,45,296.5,49.0,1.3,25.5,100.0,328.25,257.32
2016,6,10,19,0,201.0,36.0,1.2,25.0,57.0,234.33,176.35
2016,6,10,19,15,100.5,18.0,1.2,24.5,28.5,117.46,22.97
2016,6,10,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,111.0,32.0,2.0,23.0,42.0,24.93,13.61
2016,6,11,6,15,197.5,49.5,2.2,23.0,81.5,37.53,26.03
2016,6,11,6,30,284.0,67.0,2.4,23.0,121.0,50.22,37.48
2016,6,11,6,45,356.0,78.5,2.6,23.5,168.5,58.21,44.6
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,66.03,51.31
2016,6,11,7,15,477.5,99.5,2.9,24.5,267.0,72.08,56.31
2016,6,11,7,30,527.0,109.0,3.0,25.0,318.0,79.08,61.96
2016,6,11,7,45,565.0,116.0,3.1,25.5,370.0,81.95,64.03
2016,6,11,8,0,603.0,123.0,3.2,26.0,422.0,84.68,65.93
2016,6,11,8,15,631.0,129.0,3.25,26.0,472.5,86.4,67.11
2016,6,11,8,30,659.0,135.0,3.3,26.0,523.0,87.95,68.16
2016,6,11,8,45,496.0,209.5,3.35,26.5,516.5,129.32,101.82
2016,6,11,9,0,333.0,284.0,3.4,27.0,510.0,175.15,138.39
2016,6,11,9,15,530.0,220.5,3.4,27.0,608.0,138.17,97.85
2016,6,11,9,30,727.0,157.0,3.4,27.0,706.0,148.73,85.87
2016,6,11,9,45,515.0,268.0,3.45,27.0,667.5,233.34,154.07
2016,6,11,10,0,303.0,379.0,3.5,27.0,629.0,300.74,213.56
2016,6,11,10,15,264.5,406.0,3.5,27.0,631.0,330.92,238.54
2016,6,11,10,30,226.0,433.0,3.5,27.0,633.0,370.47,270.22
2016,6,11,10,45,236.0,446.5,3.55,27.5,660.5,402.92,294.54
2016,6,11,11,0,246.0,460.0,3.6,28.0,688.0,425.48,311.58
2016,6,11,11,15,505.0,330.5,3.6,28.0,812.5,478.98,351.11
2016,6,11,11,30,764.0,201.0,3.6,28.0,937.0,555.65,409.29
2016,6,11,11,45,762.0,206.0,3.6,28.5,948.0,601.14,443.5
2016,6,11,12,0,760.0,211.0,3.6,29.0,959.0,645.51,476.03
2016,6,11,12,15,761.0,211.5,3.55,29.0,963.5,687.52,506.97
2016,6,11,12,30,762.0,212.0,3.5,29.0,968.0,728.63,536.6
2016,6,11,12,45,543.0,342.5,3.5,29.0,881.0,716.24,524.53
2016,6,11,13,0,324.0,473.0,3.5,29.0,794.0,676.88,493.3
2016,6,11,13,15,540.0,340.0,3.45,29.0,866.5,773.9,565.62
2016,6,11,13,30,756.0,207.0,3.4,29.0,939.0,863.53,630.96
2016,6,11,13,45,752.0,204.5,3.4,29.5,920.5,887.6,645.43
2016,6,11,14,0,748.0,202.0,3.4,30.0,902.0,908.56,658.31
2016,6,11,14,15,588.5,284.5,3.35,30.0,825.5,868.42,629.46
2016,6,11,14,30,429.0,367.0,3.3,30.0,749.0,809.61,586.84
2016,6,11,14,45,332.5,384.5,3.25,30.0,673.5,731.01,533.02
2016,6,11,15,0,236.0,402.0,3.2,30.0,598.0,644.66,472.81
2016,6,11,15,15,210.5,384.0,3.15,29.5,553.0,609.04,449.85
2016,6,11,15,30,185.0,366.0,3.1,29.0,508.0,571.72,425.07
2016,6,11,15,45,400.0,280.0,3.05,29.0,562.5,745.47,553.49
2016,6,11,16,0,615.0,194.0,3.0,29.0,617.0,882.98,651.91
2016,6,11,16,15,592.5,187.0,2.9,29.0,570.5,852.39,631.45
2016,6,11,16,30,570.0,180.0,2.8,29.0,524.0,810.74,604.77
2016,6,11,16,45,543.0,171.0,2.7,29.0,475.0,769.63,578.29
2016,6,11,17,0,516.0,162.0,2.6,29.0,426.0,727.06,550.48
2016,6,11,17,15,480.0,151.5,2.4,28.5,375.0,672.97,514.41
2016,6,11,17,30,444.0,141.0,2.2,28.0,324.0,618.55,477.21
2016,6,11,17,45,398.5,127.5,2.05,27.5,274.5,551.92,430.19
2016,6,11,18,0,353.0,114.0,1.9,27.0,225.0,486.41,382.43
2016,6,11,18,15,293.5,98.0,1.8,26.5,177.5,389.89,309.58
2016,6,11,18,30,234.0,82.0,1.7,26.0,130.0,316.35,251.24
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,228.6,179.44
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,144.83,107.91
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,61.72,12.37
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
