Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,13.23,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,24.2,13.02
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,38.13,26.47
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,50.86,37.86
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,65.1,50.29
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,80.62,63.51
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,98.35,78.46
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,113.85,91.27
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,128.96,103.36
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,143.68,114.93
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,148.22,118.22
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,158.67,126.34
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,171.96,136.45
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,187.09,147.92
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,175.26,129.64
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,206.52,141.13
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,262.12,180.73
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,302.97,212.15
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,339.6,239.47
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,369.99,263.3
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,408.46,294.01
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,445.83,323.11
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,491.71,357.99
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,539.3,393.47
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,575.7,420.64
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,611.77,447.1
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,630.28,460.4
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,640.52,467.75
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,676.62,492.67
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,712.88,517.24
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,726.25,526.64
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,737.11,534.43
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,754.34,547.03
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,781.18,565.82
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,704.99,512.41
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,617.83,450.95
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,625.7,458.35
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,632.54,464.62
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,694.99,510.51
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,735.69,541.28
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,814.77,599.31
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,877.68,645.18
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,730.2,544.11
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,573.09,432.66
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,664.34,503.22
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,727.55,551.58
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,673.37,514.87
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,618.88,477.7
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,556.49,433.03
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,494.88,387.64
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,415.8,328.12
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,323.24,256.06
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,238.56,187.0
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,158.19,118.27
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,77.94,20.21
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,13.66,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,24.95,13.48
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,36.86,25.32
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,48.89,36.18
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,54.92,41.6
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,62.58,48.16
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,67.06,51.82
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,71.38,55.22
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,71.25,54.79
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,71.28,54.48
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,113.71,89.5
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,158.23,125.6
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,166.96,131.94
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,175.17,137.86
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,125.15,87.37
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,140.07,76.49
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,226.75,148.42
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,307.39,220.12
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,330.68,239.04
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,350.81,255.58
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,387.42,280.88
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,446.96,323.58
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,479.58,348.5
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,511.3,372.24
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,568.53,415.63
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,651.58,477.86
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,695.25,509.94
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,737.63,540.64
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,699.37,509.28
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,618.53,447.52
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,619.9,449.07
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,619.03,448.62
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,680.67,491.81
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,734.17,528.79
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,861.11,622.46
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,954.49,687.91
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,876.42,635.36
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,746.26,543.21
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,718.78,525.73
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,689.19,506.09
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,700.2,516.44
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,708.54,524.86
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,697.0,519.74
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,705.14,527.96
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,686.47,517.02
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,664.82,504.13
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,498.97,384.48
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,342.6,266.69
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,302.39,237.51
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,261.86,206.79
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,217.53,172.0
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,173.3,136.18
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,125.05,95.72
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,64.18,44.77
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,28.32,4.71
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,25.58,13.93
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,39.13,27.22
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,51.6,38.48
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,51.74,38.95
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,55.75,42.5
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,62.79,48.5
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,69.77,54.32
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,82.29,64.61
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,94.69,74.65
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,113.11,89.53
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,131.2,103.93
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,164.65,130.62
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,182.63,144.4
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,183.18,137.63
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,169.25,126.2
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,179.27,133.16
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,189.51,140.28
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,231.71,171.24
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,285.48,210.52
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,305.75,224.72
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,326.89,239.55
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,352.59,258.21
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,379.78,277.89
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,354.71,259.47
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,326.16,238.49
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,392.35,286.68
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,463.14,337.35
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,537.7,391.39
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,617.47,448.59
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,757.46,552.9
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,879.61,640.09
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,905.74,657.76
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,928.72,674.06
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,946.08,686.05
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,960.08,695.98
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,812.09,595.26
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,602.36,443.12
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,812.43,599.6
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,979.09,714.31
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,854.47,631.2
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,690.25,514.46
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,528.09,399.24
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,367.8,279.99
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,634.41,485.89
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,831.09,627.62
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,783.02,594.9
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,733.8,562.35
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,670.49,518.98
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,607.49,474.43
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,527.1,415.33
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,449.18,355.35
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,342.65,269.54
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,250.37,189.74
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,126.48,44.67
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,25.83,14.07
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,41.91,29.54
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,58.02,43.93
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,70.58,54.95
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,81.87,64.59
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,88.49,70.0
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,93.49,73.88
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,94.83,74.59
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,96.2,75.29
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,98.82,77.17
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,100.47,78.26
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,95.14,73.45
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,90.31,69.11
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,98.52,65.75
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,146.42,83.72
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,199.78,117.35
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,247.62,153.05
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,299.3,195.82
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,351.86,240.3
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,407.06,286.02
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,457.99,327.93
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,507.79,368.66
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,556.97,407.89
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,604.86,444.47
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,652.23,479.68
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,695.75,511.84
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,737.96,542.35
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,777.31,569.99
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,814.86,595.15
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,848.86,617.61
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,880.15,638.15
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,906.3,655.22
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,929.3,670.23
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,947.19,681.93
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,961.72,691.53
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,969.93,697.14
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,974.7,700.68
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,973.54,700.54
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,982.15,706.92
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,970.23,700.41
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,955.06,692.09
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,931.57,679.15
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,905.21,664.34
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,870.53,642.94
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,839.63,623.99
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,792.34,594.18
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,743.83,562.99
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,683.2,522.36
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,622.63,480.42
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,543.14,423.4
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,466.02,365.25
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,366.35,286.51
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,271.35,205.71
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,136.67,52.43
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,13.66,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,24.92,13.32
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,36.87,25.31
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,48.92,36.19
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.97,41.63
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,62.7,48.26
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,66.81,51.61
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,70.79,54.73
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,70.72,54.35
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,70.81,54.1
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,72.24,54.97
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,80.78,61.71
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,79.51,60.31
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,78.31,59.02
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,87.01,56.27
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,137.91,74.48
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,198.63,113.64
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,250.72,153.09
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,303.21,196.72
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,356.2,241.85
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,408.33,285.77
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,460.48,328.85
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,511.42,370.6
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,561.63,410.74
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,609.77,447.45
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,656.68,482.19
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,700.9,515.15
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,743.72,546.51
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,783.6,573.23
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,821.59,597.58
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,855.56,620.11
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,886.75,640.72
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,913.62,658.47
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,937.34,674.17
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,954.95,685.96
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,969.13,695.64
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,976.03,700.73
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,979.47,703.78
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,977.86,704.87
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,985.84,712.4
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,973.94,705.92
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,958.79,697.58
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,935.88,685.05
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,910.1,670.65
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,874.0,648.2
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,841.7,628.23
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,793.92,597.77
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,744.94,565.92
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,681.55,522.15
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,618.43,477.34
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,538.08,420.01
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,460.14,361.51
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,353.16,276.85
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,260.76,197.95
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,132.24,53.71
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,24.69,13.16
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.24,23.99
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.63,33.38
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,51.61,38.75
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,55.34,41.97
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,59.1,45.05
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,62.76,47.93
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,62.45,47.39
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,68.06,51.8
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,69.79,52.92
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,71.41,53.95
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,70.61,52.99
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,80.58,60.87
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,89.65,58.39
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,141.9,76.24
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,194.5,108.66
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,248.47,149.56
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,302.83,194.3
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,357.56,240.28
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,411.29,285.23
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,464.88,329.1
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,517.14,371.47
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,568.51,411.99
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,617.74,448.96
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,665.71,483.85
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,711.37,516.95
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,755.45,548.11
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,795.99,575.01
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,834.43,599.98
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,869.13,622.32
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,900.94,642.69
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,928.35,658.82
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,952.49,672.81
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,971.38,684.88
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,986.79,694.86
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,995.73,700.91
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,1001.08,704.89
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,1001.38,707.33
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,998.19,707.78
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,987.91,702.93
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,974.3,696.16
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,953.48,685.44
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,929.75,672.91
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,908.88,661.32
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,874.08,640.51
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,829.27,613.31
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,782.9,584.52
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,724.46,546.9
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,670.98,511.4
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,596.23,459.4
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,523.67,406.13
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,423.47,328.34
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,329.99,249.82
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,167.68,72.84
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,13.23,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,23.88,12.41
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.14,23.85
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,46.21,33.88
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,53.0,39.95
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,61.21,46.98
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,65.77,50.72
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,70.18,54.2
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,72.8,56.09
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,75.28,57.82
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,76.83,58.88
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,78.24,59.82
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,86.16,66.01
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,86.15,65.63
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,93.4,71.34
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,143.2,79.82
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,193.15,110.32
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,244.94,148.88
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,304.82,196.83
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,357.29,239.95
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,409.01,281.45
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,461.01,321.78
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,511.46,361.41
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,561.26,399.5
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,608.62,434.36
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,654.36,467.11
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,698.07,498.75
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,740.59,528.99
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,780.8,557.09
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,819.39,582.61
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,853.29,604.58
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,884.48,624.84
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,911.02,640.91
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,934.42,655.04
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,952.19,666.5
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,966.6,676.03
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,974.17,682.12
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,992.09,694.84
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,989.82,695.92
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,984.09,695.21
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,969.93,688.01
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,952.54,678.97
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,927.27,664.42
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,905.86,652.44
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,866.38,628.73
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,824.94,603.63
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,774.74,572.96
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,723.4,540.84
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,653.55,495.27
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,584.21,448.34
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,497.2,386.22
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,421.47,329.42
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,321.43,250.23
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,228.88,172.75
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,118.55,51.99
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,13.23,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,24.14,12.61
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,37.39,25.79
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.48,36.65
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.86,44.09
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,66.06,51.11
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,80.08,62.86
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,93.23,73.6
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,87.95,68.77
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,82.25,63.62
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,112.3,88.24
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,147.36,116.51
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,139.79,109.67
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,140.32,109.54
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,180.03,140.97
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,226.75,160.37
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,260.74,182.59
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,295.3,207.51
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,330.72,236.64
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,345.57,250.19
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,374.58,266.51
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,452.1,322.24
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,484.72,350.64
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,511.1,371.13
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,453.95,331.73
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,375.53,275.18
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,439.0,321.5
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,507.63,370.42
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,655.4,480.85
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,802.48,587.21
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,648.69,476.34
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,424.55,310.74
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,571.94,419.7
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,729.68,530.53
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,579.71,424.87
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,417.79,308.03
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,628.2,464.18
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,826.06,603.1
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,908.17,661.46
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,969.73,701.8
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,959.39,695.72
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,945.8,688.31
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,922.06,675.31
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,895.46,660.48
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,571.45,436.74
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,181.28,137.75
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,160.35,122.86
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,139.39,106.86
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,397.8,316.62
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,618.22,479.98
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,539.61,421.09
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,463.28,363.64
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,366.62,287.6
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,273.34,208.92
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,138.69,64.68
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,12.38,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.39,11.27
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,32.96,22.17
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,43.35,31.58
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,51.41,38.67
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,57.29,43.64
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,61.63,47.2
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,65.81,50.51
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,67.26,51.43
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,68.7,52.32
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,70.2,53.25
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,78.58,59.86
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,126.87,98.91
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,195.99,153.55
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,209.26,163.37
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,241.18,172.02
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,212.86,136.09
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,246.08,149.39
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,297.75,191.52
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,350.06,235.09
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,401.18,277.05
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,452.4,318.07
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,502.83,358.16
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,552.64,396.65
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,600.3,431.7
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,646.97,464.95
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,690.58,496.12
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,732.84,525.66
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,773.0,551.9
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,811.44,575.74
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,845.6,597.41
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,877.06,617.3
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,774.03,548.02
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,612.53,434.5
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,807.17,574.0
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,962.14,675.46
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,964.77,677.01
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,977.66,686.63
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,854.13,608.37
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,692.39,498.17
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,830.83,599.12
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,943.12,674.08
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,918.97,660.79
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,898.42,651.05
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,739.4,547.4
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,573.57,431.6
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,661.02,499.45
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,726.56,546.57
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,661.77,503.19
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,597.28,459.41
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,517.16,402.45
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,434.9,341.0
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,335.36,261.9
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,243.39,184.48
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,125.87,59.32
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,12.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.09,11.62
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.35,23.2
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.41,33.18
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.54,39.54
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,61.14,46.93
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,65.69,50.66
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,70.08,54.13
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,72.02,55.33
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,73.89,56.44
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,75.49,57.42
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,76.96,58.28
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,77.26,58.19
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,85.41,64.5
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,90.2,68.02
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,139.13,76.6
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,189.43,106.86
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,241.31,145.09
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,293.38,187.03
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,352.03,234.66
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,403.13,276.13
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,454.5,316.91
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,504.22,356.28
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,553.31,394.17
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,601.21,429.64
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,648.48,463.73
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,692.14,495.18
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,734.46,525.08
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,773.95,552.11
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,811.65,576.68
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,845.43,598.66
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,876.5,618.9
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,902.86,636.18
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,926.08,651.57
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,944.22,663.43
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,959.02,673.34
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,969.44,681.13
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,976.37,686.92
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,975.43,687.51
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,971.1,686.21
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,972.67,688.81
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,958.22,681.39
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,807.54,586.54
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,620.18,457.89
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,745.14,551.74
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,840.12,616.74
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,799.67,591.53
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,752.64,562.42
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,694.69,524.88
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,636.66,485.92
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,559.0,431.31
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,483.61,375.59
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,385.95,300.09
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,294.55,223.77
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,146.88,71.99
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
