Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,12.38,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.4,10.98
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.61,21.72
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.67,30.83
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,50.71,37.97
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,56.64,43.08
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,60.65,46.38
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,64.54,49.45
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,66.74,50.91
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,68.86,52.25
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,70.38,53.2
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,78.79,59.81
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,79.15,59.76
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,79.43,59.67
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,83.79,63.04
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,133.78,72.51
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,185.0,103.57
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,246.16,149.29
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,298.13,191.44
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,350.74,235.16
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,393.79,276.98
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,430.25,308.59
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,432.99,312.02
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,430.03,310.67
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,523.49,379.57
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,649.67,471.73
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,694.16,504.17
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,737.29,535.4
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,777.51,563.44
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,815.94,589.15
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,850.45,611.96
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,882.23,632.93
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,732.2,529.22
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,506.73,365.47
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,762.26,553.12
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,966.41,691.25
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,970.69,693.54
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,971.46,695.12
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,983.61,705.38
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,978.98,704.89
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,965.97,698.05
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,949.74,689.28
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,926.67,676.93
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,900.73,662.69
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,620.26,469.09
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,289.52,219.9
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,323.55,248.93
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,334.76,259.91
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,494.71,386.6
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,609.01,473.49
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,530.19,414.88
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,453.59,356.43
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,351.96,275.72
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,263.53,200.6
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,135.48,67.17
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,12.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.14,11.41
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.06,22.92
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.81,32.64
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,51.59,38.72
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,56.01,42.55
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,60.07,45.89
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,64.01,49.0
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,63.61,48.38
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,69.31,52.87
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,70.95,53.91
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,72.48,54.86
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,71.62,53.83
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,70.83,52.89
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,85.88,64.88
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,136.95,73.97
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,188.46,104.62
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,241.4,144.05
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,294.83,188.0
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,348.72,233.57
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,401.84,278.05
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,454.88,321.57
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,506.77,363.84
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,557.93,404.49
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,606.21,441.09
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,652.59,475.23
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,697.09,508.09
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,740.17,539.25
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,780.33,566.08
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,818.58,590.47
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,853.27,613.36
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,885.23,634.4
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,912.02,652.32
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,935.61,668.25
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,953.58,680.11
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,968.11,689.87
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,888.25,637.84
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,755.39,544.49
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,892.75,645.47
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,978.77,704.22
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,850.34,620.36
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,669.44,493.07
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,806.97,597.23
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,915.45,672.81
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,879.31,649.99
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,846.48,630.24
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,800.35,601.31
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,752.95,570.95
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,688.05,527.51
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,623.52,482.88
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,545.17,425.77
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,469.06,367.79
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,368.15,287.96
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,271.99,207.08
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,139.36,70.45
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.14,11.27
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.06,22.92
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.82,32.65
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,51.24,38.42
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,55.32,41.95
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,59.05,45.01
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,62.69,47.88
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,61.4,46.51
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,65.93,50.03
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,96.29,74.94
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,162.2,128.3
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,166.01,130.57
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,173.83,136.16
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,185.98,145.15
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,222.91,156.32
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,253.69,173.4
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,278.97,189.26
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,311.7,214.44
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,347.19,242.71
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,384.26,268.77
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,452.5,319.96
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,504.81,362.79
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,556.24,403.94
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,541.11,394.42
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,498.99,362.03
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,609.37,445.98
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,736.09,540.63
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,744.64,542.56
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,732.09,529.66
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,666.5,484.01
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,584.5,425.78
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,767.23,562.45
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,922.12,671.4
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,939.89,683.99
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,954.31,695.39
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,894.54,655.76
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,799.01,586.62
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,552.66,412.62
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,259.45,193.7
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,486.42,368.45
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,697.69,523.11
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,682.87,514.46
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,665.53,505.25
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,596.21,455.97
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,527.2,406.18
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,561.13,436.13
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,611.34,476.66
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,555.87,435.91
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,500.53,394.79
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,434.49,344.68
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,370.35,294.04
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,286.75,225.84
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,191.36,146.21
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,95.5,47.79
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.66
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,31.17,20.43
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,46.27,33.87
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,62.34,47.99
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,78.31,61.8
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,82.19,65.06
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,85.72,67.9
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,110.46,88.38
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,132.76,106.45
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,155.17,124.56
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,170.3,136.52
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,181.54,144.94
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,204.64,162.86
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,217.87,172.99
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,242.45,180.48
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,262.26,189.62
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,293.66,208.54
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,321.71,232.44
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,357.94,262.07
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,379.71,279.07
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,399.78,294.39
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,400.15,295.56
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,404.27,298.93
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,263.97,196.28
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,107.53,77.86
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,107.34,77.82
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.16,77.67
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,142.93,105.22
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,179.43,133.1
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,190.06,141.17
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,200.83,149.41
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,261.39,195.08
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,337.84,251.77
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,299.8,223.71
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,274.9,205.49
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,185.38,138.24
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,96.77,70.17
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,96.31,70.03
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,95.86,69.83
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,120.06,88.94
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,145.32,108.85
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,142.79,107.34
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,140.5,106.05
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,133.11,100.6
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,125.87,95.24
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,68.93,50.23
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,18.98,9.91
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,16.07,7.57
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,13.17,5.21
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,10.69,3.18
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.21,1.12
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.74,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.1,7.33
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,34.13,23.0
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,49.79,37.01
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,65.57,50.85
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,79.17,62.51
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,97.19,77.78
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,112.89,90.82
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,122.8,98.6
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,129.79,103.84
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,136.22,108.54
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,134.09,106.18
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,100.93,78.44
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,76.48,57.97
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,132.86,103.66
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,222.86,158.74
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,203.51,129.03
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,238.7,143.94
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,290.76,186.45
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,343.34,230.5
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,395.1,277.61
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,440.69,315.98
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,477.06,344.19
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,512.8,371.34
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,547.19,396.77
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,571.73,414.8
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,608.18,441.17
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,645.84,468.05
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,668.46,483.18
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,689.56,497.12
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,692.63,498.76
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,692.11,497.93
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,727.39,523.81
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,762.33,549.23
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,724.62,522.45
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,682.9,493.04
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,795.98,574.57
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,896.89,645.77
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,900.48,650.63
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,907.2,658.29
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,881.76,642.72
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,845.85,620.61
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,796.42,588.98
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,745.39,555.84
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,768.78,575.46
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,797.16,596.17
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,749.3,564.39
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,700.2,531.71
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,640.65,490.77
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,581.05,448.59
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,497.25,388.15
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,425.22,333.84
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,332.07,259.98
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,245.72,187.42
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,127.93,66.62
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.94,9.16
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.47,19.86
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,41.53,29.83
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,46.14,34.05
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,50.79,38.08
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,54.33,41.0
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,57.8,43.74
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,86.05,67.23
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,111.41,87.83
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,111.28,87.16
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,111.23,86.61
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,127.62,99.23
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,142.71,110.58
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,177.49,137.8
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,222.94,157.51
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,201.22,125.88
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,235.51,139.2
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,288.44,181.78
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,341.89,225.81
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,394.77,269.21
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,447.5,311.51
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,498.83,352.29
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,549.45,391.37
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,583.36,414.97
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,604.69,427.32
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,647.72,456.97
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,691.79,486.66
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,701.11,492.0
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,704.84,493.79
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,796.23,559.43
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,873.87,611.68
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,900.96,628.79
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,924.92,644.47
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,943.32,656.29
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,958.35,666.18
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,838.63,589.6
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,647.5,459.27
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,587.01,419.96
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,524.48,377.47
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,584.76,423.14
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,665.48,481.04
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,626.47,456.29
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,586.07,430.99
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,556.71,412.87
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,525.61,393.18
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,489.21,369.44
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,451.61,344.34
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,408.37,314.31
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,364.41,282.81
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,312.94,244.52
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,262.06,205.1
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,202.58,157.05
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,144.46,108.18
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,73.45,35.99
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,11.52,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,21.18,9.04
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,34.6,23.16
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.07,35.2
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,57.85,43.75
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,67.35,51.77
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,74.36,57.54
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,81.13,62.93
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,85.88,66.38
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,90.62,69.73
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,92.76,71.03
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,94.7,72.16
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,95.67,72.52
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,96.45,72.74
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,96.04,72.19
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,141.35,81.79
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,166.05,106.53
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,190.5,138.11
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,262.97,186.4
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,356.06,249.93
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,386.79,268.3
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,446.35,310.48
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,494.27,348.19
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,541.96,384.9
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,588.75,420.27
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,635.96,455.25
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,679.98,486.94
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,722.92,517.26
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,709.38,505.0
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,668.79,473.96
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,585.99,418.34
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,487.38,349.96
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,485.9,350.02
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,483.64,349.1
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,318.46,233.0
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,143.16,103.84
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,95.4,67.95
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,48.39,31.9
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,62.16,42.73
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,75.93,53.59
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,46.17,30.56
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,16.59,7.43
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,20.72,10.77
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,24.85,14.13
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,28.56,17.16
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,32.28,20.2
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,84.94,62.71
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,149.37,114.31
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,127.0,96.87
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,104.69,79.27
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,83.05,61.97
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,60.94,43.95
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,42.32,28.55
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,23.14,12.59
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,11.53,0.87
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.13,8.09
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.75,19.99
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,41.2,29.52
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,49.65,37.03
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,56.0,42.53
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,81.65,64.22
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,110.83,88.43
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,84.8,66.16
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,68.93,52.54
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,70.77,53.76
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,72.46,54.84
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,125.06,97.55
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,203.52,159.71
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,217.23,169.88
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,228.38,166.95
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,200.26,129.73
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,232.14,139.12
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,292.06,187.36
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,344.25,231.15
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,395.84,274.11
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,447.37,316.2
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,429.81,310.5
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,398.67,289.78
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,498.62,363.6
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,642.31,467.84
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,686.62,499.82
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,729.59,530.73
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,769.35,557.66
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,807.32,581.78
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,841.43,604.12
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,872.86,624.67
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,899.15,641.88
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,922.29,657.11
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,940.34,669.17
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,955.03,679.21
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,970.64,689.99
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,970.03,690.56
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,968.16,692.39
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,962.88,692.18
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,949.17,685.26
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,932.26,676.39
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,915.64,668.83
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,889.11,654.68
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,852.86,632.91
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,814.5,609.46
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,765.27,578.04
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,714.83,545.16
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,652.61,502.13
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,590.42,457.89
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,505.11,395.97
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,431.02,339.8
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,340.29,266.83
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,255.54,195.01
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,132.73,70.17
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,11.1,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.09,7.81
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,31.8,20.79
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.28,31.14
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,50.83,37.79
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,59.9,45.46
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,64.48,49.21
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,68.92,52.7
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,71.6,54.64
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,74.16,56.44
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,75.75,57.53
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,77.21,58.51
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,78.67,59.37
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,88.2,66.8
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,88.2,66.59
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,133.58,75.39
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,183.77,104.18
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,235.55,141.83
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,287.14,183.42
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,339.62,227.08
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,395.71,277.28
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,434.3,310.21
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,473.11,338.57
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,546.53,393.36
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,593.7,428.59
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,639.86,462.21
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,683.29,494.05
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,725.54,524.43
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,765.57,551.67
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,804.09,576.25
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,838.05,598.63
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,869.38,619.29
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,748.7,535.85
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,567.44,405.85
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,779.76,560.26
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,953.64,677.53
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,965.2,685.14
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,973.21,691.92
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,985.57,701.34
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,981.32,700.28
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,970.57,695.31
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,956.53,688.38
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,934.2,677.23
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,908.95,664.16
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,875.32,645.66
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,845.51,629.49
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,799.08,600.8
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,751.33,570.61
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,690.41,529.06
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,629.51,486.27
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,553.3,431.66
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,479.07,375.87
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,382.05,299.01
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,288.81,220.38
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,147.84,78.59
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,10.67,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.41,7.06
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.08,19.34
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,42.52,30.48
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,49.07,36.37
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,55.48,41.9
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,59.94,45.58
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,64.26,49.02
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,66.85,50.8
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,69.33,52.44
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,70.87,53.39
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,79.32,60.0
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,80.03,60.23
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,80.64,60.39
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,80.71,60.26
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,126.93,69.04
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,178.32,97.96
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,239.95,142.7
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,292.78,185.13
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,346.26,229.55
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,398.73,272.82
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,451.26,315.31
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,502.69,356.62
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,553.44,396.36
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,601.39,432.19
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,647.73,465.78
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,691.99,498.08
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,734.9,528.77
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,774.98,556.07
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,813.34,580.4
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,847.84,603.03
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,879.66,623.9
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,906.8,642.11
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,930.8,658.41
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,948.74,670.64
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,963.28,680.87
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,881.57,628.19
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,747.94,535.52
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,725.93,523.86
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,701.68,509.89
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,843.45,613.74
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,958.91,692.07
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,936.13,679.64
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,910.43,666.24
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,880.73,649.0
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,843.1,626.21
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,795.24,596.4
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,746.1,565.08
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,683.79,523.67
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,621.58,480.87
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,542.76,424.31
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,466.08,366.58
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,363.65,285.32
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,274.6,209.73
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,141.43,74.81
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
