Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,11.52,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,21.04,7.76
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,35.34,23.63
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,48.78,35.73
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,57.2,43.27
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,65.47,50.39
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,71.58,55.46
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,77.51,60.21
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,80.3,62.21
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,81.52,62.86
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,83.11,63.8
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,84.56,64.62
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,83.38,63.28
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,82.25,62.02
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,91.05,68.84
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,134.33,76.63
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,182.69,103.44
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,233.24,139.85
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,285.14,181.43
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,337.94,225.05
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,394.67,271.48
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,446.1,313.4
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,496.46,354.26
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,546.3,393.73
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,593.67,429.68
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,639.99,463.87
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,683.88,496.36
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,726.52,527.29
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,766.44,554.81
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,804.74,579.5
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,838.88,602.14
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,870.38,623.01
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,897.27,641.05
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,921.06,657.16
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,939.32,669.53
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,954.25,679.87
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,975.96,695.11
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,980.88,699.62
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,979.73,701.58
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,975.11,701.49
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,858.46,625.51
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,702.62,516.38
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,694.81,515.08
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,706.42,526.23
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,762.77,570.7
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,820.79,612.33
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,772.18,580.99
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,722.35,548.71
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,655.21,503.21
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,588.37,456.43
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,500.43,392.5
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,424.06,334.38
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,325.26,254.72
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,233.92,177.62
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,108.26,55.68
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,9.82,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,18.7,5.9
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,34.21,22.64
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,49.68,36.47
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,60.96,46.46
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,72.87,56.7
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,90.62,71.61
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,108.84,86.61
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,121.52,96.71
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,133.89,106.39
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,144.9,114.81
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,155.62,122.88
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,169.21,132.94
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,182.4,142.52
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,192.77,150.34
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,208.88,154.47
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,241.2,172.99
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,286.84,201.41
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,321.67,225.07
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,352.93,247.56
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,383.57,268.47
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,438.8,309.88
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,481.62,345.99
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,513.82,371.14
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,560.54,404.74
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,608.73,438.6
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,659.77,478.11
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,713.82,520.27
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,752.46,546.69
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,800.06,577.86
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,834.47,600.22
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,866.19,620.71
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,892.73,638.1
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,916.13,653.54
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,934.47,665.53
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,949.47,675.45
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,958.06,681.58
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,963.19,685.66
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,961.94,686.05
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,957.3,684.44
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,946.08,678.73
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,931.6,671.05
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,908.62,659.24
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,889.67,650.13
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,856.41,630.23
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,820.87,608.64
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,773.09,578.92
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,724.1,547.71
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,665.14,508.58
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,606.1,467.97
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,526.57,411.03
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,449.32,352.94
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,348.07,272.4
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,260.21,197.86
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,134.55,69.6
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,15.7,3.66
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,32.82,21.42
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,49.46,36.27
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,64.72,49.63
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,80.42,63.09
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,94.26,74.82
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,107.8,86.06
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,115.24,91.82
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,126.08,100.3
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,140.36,111.49
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,153.8,121.83
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,158.82,125.25
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,163.6,128.46
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,173.3,135.61
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,208.57,144.93
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,200.99,125.99
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,232.8,141.29
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,299.98,199.83
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,362.0,253.16
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,389.82,273.13
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,439.7,311.43
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,492.51,353.71
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,542.02,392.45
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,570.15,413.2
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,586.25,422.88
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,650.07,470.39
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,726.67,526.44
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,768.86,555.3
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,799.5,575.44
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,834.31,598.38
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,866.61,619.52
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,895.94,638.96
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,922.29,656.49
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,895.05,638.12
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,833.78,593.5
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,757.77,542.43
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,693.43,497.94
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,758.58,546.84
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,843.25,607.22
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,818.38,591.68
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,790.86,574.93
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,854.67,623.17
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,902.85,657.85
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,867.86,637.38
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,830.64,615.62
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,714.05,537.61
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,592.57,452.85
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,536.52,414.1
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,480.86,374.05
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,414.65,325.0
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,332.0,261.56
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,252.27,196.76
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,177.16,133.27
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,89.27,43.84
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,10.24,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,19.16,5.24
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,33.06,21.57
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,47.09,34.25
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,54.71,41.12
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.9,48.21
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,73.55,57.15
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,83.72,65.48
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,89.13,69.66
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,94.36,73.59
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,101.82,79.33
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,108.78,84.58
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,115.5,89.59
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,121.69,94.14
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,91.66,69.36
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,126.98,70.61
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,177.11,97.45
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,229.04,134.67
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,282.47,178.14
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,336.46,223.84
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,389.36,268.46
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,442.4,312.49
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,480.82,345.69
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,508.17,366.93
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,559.68,404.01
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,613.71,442.1
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,668.7,484.82
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,729.32,532.07
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,724.27,523.82
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,694.97,498.21
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,740.16,529.89
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,783.06,559.52
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,866.03,620.17
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,928.78,662.14
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,947.75,674.45
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,963.31,684.88
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,971.58,691.07
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,976.37,695.21
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,976.6,698.06
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,973.42,698.89
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,976.45,702.47
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,963.48,695.72
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,941.64,684.77
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,916.83,671.86
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,884.3,652.26
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,849.36,630.9
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,808.35,605.8
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,760.72,575.54
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,700.01,535.1
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,639.39,493.33
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,561.7,437.87
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,486.19,381.26
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,383.51,300.04
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,285.29,217.23
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,145.9,74.32
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,10.24,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,18.82,4.55
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,32.51,21.12
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.25,32.68
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,52.06,38.86
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,58.83,44.74
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,65.79,50.57
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,70.56,54.38
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,70.74,54.24
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,71.08,54.2
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,72.83,55.32
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,74.44,56.33
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,81.43,61.75
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,81.04,61.1
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,81.08,60.81
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,120.53,66.88
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,170.68,94.01
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,231.47,138.0
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,283.42,179.78
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,336.04,223.72
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,388.21,267.51
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,440.64,310.85
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,491.39,352.66
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,541.53,393.0
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,590.33,430.6
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,638.34,466.57
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,683.23,500.26
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,726.74,532.24
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,767.7,560.59
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,806.94,585.99
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,842.4,609.68
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,875.22,631.53
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,903.42,649.14
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,928.5,664.67
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,948.01,678.0
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,964.16,689.26
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,971.07,694.64
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,974.5,697.93
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,974.36,700.57
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,983.99,709.82
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,971.19,702.92
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,955.12,694.1
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,932.53,682.46
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,907.0,668.83
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,874.45,649.19
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,834.1,623.96
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,785.63,593.27
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,735.92,561.04
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,667.65,514.58
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,599.77,466.82
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,510.74,401.59
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,434.04,342.91
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,330.58,259.17
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,235.35,178.43
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,108.79,53.25
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,10.24,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,18.84,3.89
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.63,19.43
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.52,30.22
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,48.06,35.29
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,54.82,41.14
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,58.91,44.54
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,62.9,47.71
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,62.51,47.12
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,68.14,51.52
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,69.84,52.62
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,71.45,53.62
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,70.94,52.9
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,70.48,52.23
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,81.86,61.19
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,121.39,66.58
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,172.84,93.79
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,225.72,131.51
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,279.42,174.61
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,333.68,219.86
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,386.95,264.6
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,440.14,308.57
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,492.11,351.25
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,543.39,392.34
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,592.06,429.65
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,638.78,464.41
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,683.5,497.78
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,726.8,529.42
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,766.81,556.7
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,804.89,580.89
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,839.88,604.06
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,872.23,625.38
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,899.02,643.28
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,922.64,659.16
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,941.16,671.79
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,956.29,682.34
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,964.59,688.59
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,969.43,692.78
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,969.31,693.91
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,979.03,701.66
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,967.21,695.47
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,952.13,687.37
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,929.57,676.17
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,904.09,662.97
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,872.95,645.8
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,833.95,622.94
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,785.95,592.87
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,736.69,561.22
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,674.28,519.09
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,611.95,475.55
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,530.9,415.82
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,446.83,351.21
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,347.76,271.78
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,256.16,193.98
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,132.44,64.24
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,18.78,3.16
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,31.69,20.25
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,44.6,31.95
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.79,38.44
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.92,44.62
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,63.72,48.6
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,73.91,56.97
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,104.26,81.98
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,136.51,108.08
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,100.92,78.23
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,74.07,55.76
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,117.14,90.58
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,164.09,127.81
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,110.99,84.62
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,116.75,64.09
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,176.66,97.61
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,228.12,133.77
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,281.08,175.96
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,334.65,220.31
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,387.41,264.21
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,440.44,307.63
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,492.25,349.8
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,543.44,390.4
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,592.48,427.62
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,640.27,462.84
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,685.34,496.21
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,728.95,527.87
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,770.32,555.84
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,809.91,580.9
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,845.25,604.21
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,877.91,625.7
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,905.88,644.13
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,930.69,660.57
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,950.37,673.84
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,966.65,685.0
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,975.17,691.31
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,980.21,695.59
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,980.13,696.75
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,976.6,695.88
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,978.19,698.52
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,963.68,690.84
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,941.53,679.75
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,916.41,666.79
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,879.76,646.01
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,847.19,627.74
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,799.94,598.41
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,751.39,567.75
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,686.59,523.47
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,622.02,478.02
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,541.2,420.23
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,462.55,361.23
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,354.96,276.66
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,261.1,197.7
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,134.85,64.11
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,8.54,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,16.31,1.33
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,31.57,20.2
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,46.74,33.87
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,61.96,47.24
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,76.91,60.08
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,88.12,69.46
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,100.79,79.82
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,98.35,77.35
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,99.08,77.5
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,119.11,93.55
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,157.16,123.98
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,176.91,138.85
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,191.77,149.62
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,203.65,158.21
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,228.34,164.63
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,248.45,178.03
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,277.48,200.17
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,303.41,216.99
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,350.24,249.86
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,368.78,257.54
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,439.11,307.13
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,416.83,298.65
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,379.98,274.23
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,402.85,290.11
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,426.86,306.47
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,466.06,334.21
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,507.64,363.43
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,556.93,397.43
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,609.51,433.26
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,741.81,529.23
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,856.91,609.64
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,894.4,633.46
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,916.55,647.93
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,934.78,659.76
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,949.64,669.54
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,960.44,676.87
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,967.77,682.17
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,965.8,682.8
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,960.39,681.45
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,727.54,527.35
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,430.03,315.04
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,690.53,507.58
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,886.01,641.96
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,789.95,578.74
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,685.61,509.05
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,610.13,458.36
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,513.96,391.59
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,551.25,421.9
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,560.56,430.39
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,479.85,372.56
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,402.57,314.15
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,303.88,235.57
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,196.87,147.7
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,98.24,43.86
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.4,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,18.98,9.88
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,30.6,20.26
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,45.22,33.02
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,59.65,45.43
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,75.35,58.67
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,90.89,71.51
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,115.23,91.42
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,132.48,105.11
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,153.46,121.63
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,165.33,130.53
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,178.16,140.1
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,190.38,149.09
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,200.06,156.31
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,233.05,171.59
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,249.44,182.27
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,263.84,192.66
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,297.5,215.97
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,322.02,232.82
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,372.04,267.15
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,420.33,301.02
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,422.18,304.44
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,411.01,297.36
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,449.92,324.8
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,501.93,361.11
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,546.44,392.87
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,592.75,425.82
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,629.54,451.09
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,667.41,476.91
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,674.02,481.41
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,677.77,484.06
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,799.96,573.61
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,912.86,652.51
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,931.5,664.52
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,946.82,675.1
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,953.39,680.17
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,956.45,683.18
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,954.5,683.12
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,957.22,686.28
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,940.29,677.04
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,920.27,665.97
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,894.01,651.91
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,865.04,635.96
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,817.33,605.83
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,758.46,567.6
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,705.28,533.14
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,651.63,497.52
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,571.49,441.09
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,493.7,384.15
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,394.24,309.97
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,317.97,250.23
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,221.68,171.99
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,117.0,85.69
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,56.53,21.88
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,15.56,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,33.48,21.56
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,51.14,37.52
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,62.48,47.65
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,74.12,57.73
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,80.9,63.39
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.85,69.84
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,111.77,88.47
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,135.41,107.29
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,110.9,86.53
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,96.25,74.03
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,94.47,72.17
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,92.8,70.43
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,92.68,69.97
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,124.89,73.72
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,173.27,98.62
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,231.58,139.77
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,282.55,180.01
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,334.73,222.98
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,386.41,265.96
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,438.62,308.8
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,489.78,350.62
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,540.75,391.34
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,589.32,428.48
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,636.16,463.27
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,680.84,496.67
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,724.46,528.64
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,765.09,556.75
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,804.03,583.1
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,838.78,607.06
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,870.92,628.37
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,897.11,645.87
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,920.11,661.3
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,937.51,673.1
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,951.52,682.77
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,961.19,689.72
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,967.42,694.57
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,973.27,700.83
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,966.88,699.19
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,952.13,691.02
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,934.21,680.89
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,907.46,666.03
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,877.93,649.24
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,836.88,623.3
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,793.71,595.62
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,730.04,553.75
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,675.79,517.75
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,604.87,468.56
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,535.41,418.31
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,450.46,354.65
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,353.14,279.05
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,254.3,198.42
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,148.49,110.44
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,71.29,27.73
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
