Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.96,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,16.8,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,31.56,19.98
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,46.44,33.54
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,53.46,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.9,46.49
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,83.16,65.32
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,105.1,83.52
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,86.22,67.26
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,73.45,56.21
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,108.42,84.88
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,146.69,115.72
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,108.84,84.04
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,82.75,62.24
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,82.74,61.92
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,115.11,65.05
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,165.9,90.63
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,218.57,127.39
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,279.68,175.51
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,332.77,219.5
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,384.94,263.15
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,437.31,306.37
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,462.36,331.2
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,473.56,341.33
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,534.15,386.92
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,636.95,463.43
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,682.26,497.12
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,726.08,529.21
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,767.94,558.09
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,808.07,583.92
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,843.61,607.51
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,876.47,629.23
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,904.19,647.78
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,928.7,664.29
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,948.53,677.5
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,964.94,688.59
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,817.94,589.78
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,609.28,439.81
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,822.49,596.49
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,979.76,703.68
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,968.4,696.94
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,966.23,697.35
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,945.1,686.79
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,920.98,674.32
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,883.48,652.97
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,843.75,629.76
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,802.89,604.81
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,755.26,574.47
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,689.76,530.48
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,624.61,485.14
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,544.06,425.95
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,465.83,365.8
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,357.8,279.74
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,264.93,200.07
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,134.83,54.21
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,16.54,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.69,16.69
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,38.97,27.12
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,45.74,33.27
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,50.42,37.39
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,54.72,41.0
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,58.92,44.37
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,58.39,43.59
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,63.38,47.37
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,65.3,48.67
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,67.11,49.86
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,66.81,49.32
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,76.92,57.27
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,78.09,57.9
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,110.71,60.78
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,163.09,86.46
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,216.77,123.7
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,270.86,166.62
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,325.52,212.03
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,380.02,257.7
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,434.4,302.65
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,486.75,345.76
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,538.39,387.31
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,587.23,424.75
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,632.81,458.61
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,677.64,492.21
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,721.12,524.17
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,761.36,552.3
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,799.81,577.52
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,834.88,601.11
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,867.36,622.94
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,894.37,641.12
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,918.23,657.29
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,937.48,670.25
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,953.39,681.12
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,972.21,694.29
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,974.51,696.8
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,973.81,698.78
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,969.64,698.66
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,955.1,690.66
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,944.73,685.59
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,920.85,672.74
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,894.16,658.03
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,852.78,631.81
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,809.4,604.02
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,758.14,571.3
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,705.67,536.99
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,625.95,481.85
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,557.82,433.5
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,474.74,372.02
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,395.28,310.14
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,276.65,215.21
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,183.81,136.88
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,91.39,32.41
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.58,15.0
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,37.14,25.69
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,43.11,31.17
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,49.02,36.36
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,53.04,39.74
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,56.97,42.91
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,59.55,44.75
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,67.77,51.25
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,69.52,52.38
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,71.17,53.42
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,72.58,54.14
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,73.84,54.75
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,74.25,54.79
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,116.22,65.88
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,168.58,91.36
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,222.02,128.17
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,275.64,170.27
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,329.9,214.83
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,383.37,259.22
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,436.59,302.71
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,488.92,345.17
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,540.66,386.12
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,589.68,423.22
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,637.42,458.31
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,682.42,491.54
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,725.93,523.02
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,766.8,551.04
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,805.75,575.76
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,840.82,599.09
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,873.22,620.66
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,900.05,638.64
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,923.67,654.63
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,943.07,669.43
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,959.09,682.25
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,968.29,689.39
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,974.0,694.47
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,987.49,704.78
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,984.38,704.46
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,972.69,698.79
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,957.66,691.09
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,935.25,679.42
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,909.86,665.78
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,879.68,648.84
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,841.48,626.23
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,793.37,595.85
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,743.95,563.95
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,677.55,519.18
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,611.4,473.04
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,528.53,412.16
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,443.92,347.36
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,336.78,261.74
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,238.15,178.15
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,121.99,41.29
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.11,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.26,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,30.39,18.73
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,45.6,32.77
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,53.79,40.23
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,62.26,47.63
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,68.53,52.9
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,76.33,59.28
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,77.99,60.23
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,79.67,61.15
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,81.4,62.2
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,83.01,63.15
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,85.19,64.43
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,87.1,65.49
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,86.99,65.05
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,124.18,73.96
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,175.44,99.37
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,227.79,135.32
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,279.14,175.11
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,331.55,217.51
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,384.24,260.53
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,436.5,302.38
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,487.1,341.81
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,537.49,379.82
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,585.06,414.63
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,630.9,447.01
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,674.96,478.61
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,717.97,508.8
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,757.3,535.89
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,794.79,561.29
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,828.81,584.67
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,860.25,605.69
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,885.76,621.42
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,908.09,635.17
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,924.85,646.83
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,947.61,662.42
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,952.8,667.29
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,954.48,670.18
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,950.5,670.25
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,943.15,668.35
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,927.83,660.55
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,909.36,650.8
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,880.24,634.98
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,848.41,617.26
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,807.03,591.64
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,755.24,558.6
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,701.36,524.17
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,647.06,488.62
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,576.41,439.73
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,507.13,390.13
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,404.34,314.27
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,325.69,253.3
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,232.48,178.63
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,131.27,95.59
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,62.67,16.13
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,20.66,10.9
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,33.44,22.54
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,50.02,37.02
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,66.41,51.14
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,82.03,64.32
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,97.55,77.11
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,117.66,93.45
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,134.75,107.0
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,145.55,115.18
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,147.51,116.09
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,158.88,124.36
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,169.54,131.94
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,149.33,115.19
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,161.04,107.22
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,174.81,102.18
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,213.77,122.55
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,275.71,170.35
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,329.59,214.09
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,382.3,257.35
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,435.16,300.07
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,486.97,341.68
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,538.24,381.83
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,586.21,417.66
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,631.93,450.71
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,676.86,483.49
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,720.54,514.72
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,760.72,542.09
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,799.15,567.08
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,821.67,578.86
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,819.45,573.7
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,879.12,618.16
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,930.29,653.65
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,948.77,666.24
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,963.78,676.97
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,974.7,685.27
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,982.09,691.51
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,981.04,693.75
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,976.47,693.96
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,964.3,687.98
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,948.8,680.0
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,925.04,668.08
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,905.46,658.93
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,868.71,636.84
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,829.76,613.08
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,780.09,582.42
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,729.19,550.15
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,663.49,506.25
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,597.96,460.87
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,507.67,395.44
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,429.56,336.18
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,329.02,255.34
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,236.33,176.02
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,120.06,30.94
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.25,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,26.92,15.8
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.65,27.73
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.99,34.44
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,56.02,42.31
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,61.2,46.68
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,66.23,50.75
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,68.04,51.89
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,69.85,52.98
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,71.39,53.92
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,72.83,54.78
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,80.66,60.86
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,81.3,61.04
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,81.39,60.79
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,107.9,61.83
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,159.76,85.92
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,222.22,128.56
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,275.32,170.11
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,329.06,214.43
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,382.42,258.51
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,435.86,302.01
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,487.72,343.36
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,538.99,383.06
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,588.24,420.18
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,636.66,455.64
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,682.35,489.21
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,726.55,521.04
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,768.06,550.64
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,807.71,577.07
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,842.68,599.96
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,874.92,621.02
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,902.44,638.15
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,926.75,653.24
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,850.96,603.72
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,726.16,516.18
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,873.17,622.64
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,978.53,693.35
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,978.73,694.03
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,975.46,693.35
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,977.43,696.23
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,963.35,688.89
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,941.39,678.04
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,916.45,665.25
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,881.52,645.7
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,844.21,624.28
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,803.46,599.71
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,755.83,569.76
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,692.6,526.91
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,629.56,482.79
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,548.32,424.73
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,469.45,365.45
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,363.79,281.81
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,264.39,196.87
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,132.2,27.93
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.26,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,13.49,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,25.77,14.79
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.15,26.45
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.48,33.15
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,54.3,40.84
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,59.52,45.25
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,64.58,49.36
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,65.39,49.77
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,66.32,50.25
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,68.31,51.59
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,76.95,58.42
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,119.17,92.36
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,170.41,132.62
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,197.52,153.21
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,219.57,159.54
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,184.19,117.25
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,217.27,125.86
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,269.58,166.82
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,322.61,210.55
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,375.13,253.97
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,427.64,296.7
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,478.85,338.1
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,529.54,378.05
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,577.75,414.29
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,624.47,448.3
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,669.48,481.14
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,713.19,512.34
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,753.7,539.87
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,792.44,564.68
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,743.76,527.92
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,645.13,456.28
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,792.8,563.05
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,911.75,643.93
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,931.05,656.28
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,947.01,667.37
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,953.22,672.44
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,969.86,684.36
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,766.26,551.49
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,515.61,374.41
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,749.39,546.55
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,936.74,674.6
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,833.0,608.22
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,712.32,526.67
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,679.67,507.1
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,644.96,485.24
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,603.29,458.56
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,560.25,430.22
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,508.02,393.3
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,455.49,354.98
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,370.17,290.78
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,307.31,241.12
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,232.32,179.76
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,161.33,118.48
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,78.93,9.63
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,15.86,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.27,13.42
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.71,23.45
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,39.92,28.3
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,45.17,32.92
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,49.3,36.41
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,53.35,39.68
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,54.72,40.61
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,61.19,45.76
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,63.2,47.12
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,65.09,48.39
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,65.48,48.42
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,76.11,56.79
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,77.32,57.45
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,101.94,57.94
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,153.99,80.91
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,207.53,116.36
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,261.48,158.47
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,316.07,203.52
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,370.25,248.47
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,424.38,292.8
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,477.23,335.83
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,529.46,377.36
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,579.36,415.38
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,627.92,451.35
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,600.96,431.06
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,541.16,385.53
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,597.78,425.49
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,660.4,468.68
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,507.12,362.87
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,322.64,231.2
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,642.7,466.81
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,921.58,655.21
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,941.52,667.22
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,958.05,678.75
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,968.71,686.67
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,975.86,692.53
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,903.41,648.07
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,795.35,574.47
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,760.57,552.54
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,703.33,515.14
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,616.62,455.94
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,507.61,379.45
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,675.46,507.51
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,799.72,599.17
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,730.49,552.86
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,651.75,499.56
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,594.3,459.51
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,536.83,418.05
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,466.5,365.58
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,398.44,312.42
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,305.76,237.18
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,219.8,162.47
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,110.03,7.7
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,13.66,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.66,13.58
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.73,25.09
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,45.15,32.7
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,51.34,38.15
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,55.94,42.03
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,60.43,45.65
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,61.81,46.56
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,63.24,47.47
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,70.82,53.45
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,72.39,54.41
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,73.11,54.67
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,73.75,54.89
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,74.17,54.93
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,97.07,55.18
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,176.12,113.14
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,252.99,183.12
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,292.03,206.24
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,346.14,241.81
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,363.26,249.62
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,426.65,294.73
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,460.02,325.42
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,485.11,345.81
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,541.47,387.49
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,626.19,449.83
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,671.31,482.92
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,715.07,514.54
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,755.89,542.66
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,794.92,567.99
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,830.18,591.29
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,862.87,612.88
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,746.58,532.19
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,570.71,405.73
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,589.78,420.65
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,608.61,434.66
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,632.58,453.02
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,675.68,484.09
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,824.92,593.2
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,952.18,681.79
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,846.98,612.78
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,719.5,524.71
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,697.47,513.32
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,673.0,499.61
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,636.8,476.11
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,599.2,451.35
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,567.66,431.88
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,555.81,425.75
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,555.29,427.75
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,550.19,425.13
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,466.6,363.57
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,386.68,301.68
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,289.23,223.01
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,182.66,133.62
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,88.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,12.8,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.16,11.55
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,33.99,22.88
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,39.66,28.1
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,45.34,33.04
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,49.49,36.57
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,53.57,39.87
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,55.63,41.3
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,62.87,46.98
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,64.84,48.3
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,66.71,49.52
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,67.68,49.91
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,68.56,50.22
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,79.87,59.01
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,102.07,58.69
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,155.04,81.38
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,209.28,116.88
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,263.87,158.62
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,319.1,203.2
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,373.77,247.89
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,428.34,291.89
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,481.49,334.33
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,534.01,375.21
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,584.15,412.79
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,632.97,448.36
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,679.65,482.36
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,724.8,514.61
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,766.82,543.97
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,806.84,570.29
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,842.93,593.74
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,876.3,615.42
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,905.38,633.33
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,931.28,649.24
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,951.58,664.16
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,968.43,677.12
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,979.74,685.36
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,987.45,691.54
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,989.16,693.82
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,987.34,694.09
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,977.88,689.71
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,965.04,683.38
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,944.33,673.25
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,932.35,668.85
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,900.04,650.08
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,865.24,629.63
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,820.34,602.86
