Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,773.82,574.39
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,718.43,539.05
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,658.21,498.81
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,579.99,443.34
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,504.15,386.68
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,400.14,305.22
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,303.36,221.18
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,150.23,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,11.95,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.62,10.91
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.56,20.72
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,37.35,26.01
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,43.1,31.01
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,46.99,34.29
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,50.82,37.39
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,57.73,42.87
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,60.05,44.43
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,61.78,45.57
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,63.42,46.63
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,64.23,46.89
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,75.2,55.35
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,76.46,56.05
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,97.59,55.62
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,150.49,77.64
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,204.76,112.92
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,259.57,155.09
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,315.02,200.35
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,370.06,245.48
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,425.04,289.9
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,478.4,332.75
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,531.09,374.01
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,581.67,411.78
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,630.58,447.17
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,677.38,481.14
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,722.64,513.3
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,764.72,541.26
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,804.77,566.1
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,840.86,589.43
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,874.23,610.99
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,903.33,629.86
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,929.26,646.79
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,949.53,659.95
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,966.33,671.09
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,974.95,677.6
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,980.01,682.12
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,980.78,685.25
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,978.04,686.38
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,968.27,681.82
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,967.61,683.23
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,946.6,673.19
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,922.56,661.33
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,888.59,641.56
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,852.18,620.04
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,810.52,595.4
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,762.33,565.73
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,699.66,524.17
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,637.15,481.29
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,556.99,424.58
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,479.19,366.64
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,373.16,284.38
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,274.42,199.0
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,132.46,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.1,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.09,11.1
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.88,22.63
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,42.87,30.72
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,49.91,36.91
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,54.95,41.19
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,59.85,45.18
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,61.58,46.29
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,63.33,47.36
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,65.48,48.84
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,73.9,55.44
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,73.59,54.73
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,73.3,54.06
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,73.75,54.13
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,92.86,53.38
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,154.95,82.54
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,207.83,116.6
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,261.89,157.81
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,316.67,201.99
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,370.66,246.18
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,424.91,290.05
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,477.89,332.68
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,530.24,373.79
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,580.62,411.63
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,629.88,447.56
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,676.22,481.36
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,721.0,513.35
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,762.97,541.68
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,802.94,566.83
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,839.4,590.54
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,873.18,612.5
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,901.39,630.91
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,926.37,647.35
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,947.1,660.91
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,964.4,672.45
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,972.02,678.05
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,976.06,681.61
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,976.84,684.76
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,974.12,685.9
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,975.92,688.96
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,961.87,682.06
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,940.42,671.72
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,915.96,659.45
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,881.47,639.15
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,844.57,617.09
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,802.29,592.06
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,753.39,561.84
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,690.75,520.98
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,628.29,478.62
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,548.02,420.47
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,470.16,361.33
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,363.97,277.93
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,265.34,191.37
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,127.19,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.43,11.14
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.55,23.15
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,44.1,31.75
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,51.48,38.24
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,56.44,42.45
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,61.27,46.38
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,62.95,47.54
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,64.66,48.69
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,66.42,49.84
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,74.57,56.24
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,74.23,55.5
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,73.92,54.82
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,74.35,54.86
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,92.1,53.76
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,154.26,82.57
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,207.13,116.27
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,260.88,157.11
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,315.29,200.89
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,369.02,244.71
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,422.81,287.98
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,475.35,330.01
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,527.29,370.51
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,577.17,407.77
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,625.63,442.91
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,671.36,475.86
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,715.59,507.01
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,756.77,535.7
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,795.93,561.28
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,831.55,584.06
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,864.54,605.09
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,892.01,622.94
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,916.3,638.87
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,935.43,651.32
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,951.14,661.76
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,957.15,666.31
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,973.05,677.24
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,972.54,678.04
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,968.51,676.93
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,954.99,670.06
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,938.17,661.28
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,914.95,649.89
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,895.47,640.91
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,856.31,618.02
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,815.11,593.56
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,764.4,563.1
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,712.49,530.97
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,643.31,485.49
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,574.52,438.45
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,484.37,372.97
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,405.88,313.2
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,302.73,230.43
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,207.91,147.49
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,101.19,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.97,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,23.32,11.54
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,39.9,27.56
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,57.42,42.94
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,74.6,57.74
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,81.63,63.8
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,89.72,70.52
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,101.31,79.83
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,107.45,84.44
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,115.07,90.36
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,122.32,95.92
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,122.94,95.86
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,123.48,95.76
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,125.28,96.69
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,137.33,92.79
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,175.19,106.47
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,218.02,132.72
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,266.56,169.18
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,316.62,208.8
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,364.57,247.02
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,419.12,289.69
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,469.11,328.93
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,519.1,367.15
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,540.5,382.62
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,541.25,381.4
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,618.69,438.47
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,707.41,503.15
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,749.97,531.96
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,781.53,553.24
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,815.86,575.94
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,847.67,596.99
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,876.35,614.8
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,902.09,630.74
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,933.09,651.38
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,948.06,662.0
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,630.91,454.3
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,215.46,154.21
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,609.96,446.44
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,949.97,676.11
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,711.5,516.23
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,415.7,305.02
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,351.14,260.23
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,285.7,212.81
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,213.97,159.63
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,163.57,121.47
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,78.54,56.43
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,5.97,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,23.34,11.41
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,39.47,27.41
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,55.3,41.5
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,70.76,54.98
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,84.23,66.57
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,98.54,78.6
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,104.69,83.37
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,114.93,91.43
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,134.99,107.46
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,158.46,125.98
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,177.56,140.69
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,196.02,154.69
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,197.93,155.69
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,215.18,159.64
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,240.11,174.9
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,263.8,191.6
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,291.98,211.93
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,321.88,233.94
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,347.3,252.6
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,373.14,271.41
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,423.55,307.56
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,472.45,342.95
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,494.85,358.92
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,521.5,377.36
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,600.25,436.52
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,696.92,507.97
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,737.05,536.15
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,775.61,563.13
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,809.8,587.93
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,841.48,610.31
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,868.62,628.64
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,892.78,645.11
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,872.38,630.14
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,833.39,601.29
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,850.83,615.07
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,865.68,626.85
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,736.4,539.39
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,602.49,446.13
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,758.1,561.09
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,877.86,647.2
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,870.44,642.75
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,858.09,636.19
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,698.91,528.22
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,533.52,408.78
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,494.21,383.06
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,453.65,355.08
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,513.8,403.19
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,544.81,427.45
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,461.75,364.6
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,382.38,301.9
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,285.93,222.82
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,196.91,141.42
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,64.8,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.12,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,23.25,11.09
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,40.49,28.25
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,56.15,42.2
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,71.9,55.91
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,83.63,65.87
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,97.9,77.67
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,86.88,68.05
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,80.07,62.0
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,118.93,93.76
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,159.07,125.75
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,168.73,132.71
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,188.6,147.8
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,206.42,161.37
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,212.72,157.05
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,243.31,174.05
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,267.62,187.44
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,301.49,212.35
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,336.45,238.88
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,367.76,262.9
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,410.05,294.34
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,448.81,322.56
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,500.17,360.42
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,508.81,368.05
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,505.76,366.3
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,570.37,413.41
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,647.24,468.45
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,704.85,511.17
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,762.79,554.35
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,794.95,576.78
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,824.67,597.53
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,849.97,615.35
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,872.4,631.26
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,886.67,641.39
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,897.65,649.45
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,870.92,631.15
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,844.8,613.22
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,872.82,636.8
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,905.34,662.57
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,888.54,652.4
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,868.64,640.61
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,829.87,615.57
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,798.23,595.4
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,757.49,568.8
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,715.18,540.73
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,658.56,501.72
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,601.7,461.74
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,534.63,413.56
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,449.79,351.22
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,366.96,288.41
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,288.64,226.32
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,200.37,153.95
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,101.19,69.14
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,32.86,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,22.26,9.97
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,36.48,24.83
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,51.79,38.48
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,67.5,52.19
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,82.84,65.4
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,97.81,78.02
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,112.13,89.68
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,130.74,104.67
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,143.01,114.15
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,159.58,127.02
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,170.99,135.53
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,170.81,134.64
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,121.95,94.56
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,97.78,62.77
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,147.38,81.56
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,199.26,114.76
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,252.27,155.81
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,306.29,200.43
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,365.59,249.18
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,418.54,292.72
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,470.18,335.12
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,521.34,376.1
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,570.46,413.75
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,618.76,449.69
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,664.61,483.85
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,709.08,516.31
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,749.82,545.85
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,788.64,572.69
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,824.02,596.38
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,856.81,618.33
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,829.92,598.94
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,770.87,554.99
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,705.52,510.25
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,629.13,456.95
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,759.27,552.36
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,893.23,647.0
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,745.92,546.2
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,594.56,439.8
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,564.76,420.63
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,533.54,399.66
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,591.01,445.09
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,622.81,472.24
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,532.59,407.71
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,422.03,326.8
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,388.1,303.41
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,353.12,278.41
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,312.42,247.57
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,271.25,215.6
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,223.54,177.58
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,175.89,138.42
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,121.64,92.58
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,54.43,34.58
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,20.99,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,21.54,9.07
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.06,23.62
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.27,32.94
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,55.26,41.76
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,62.38,47.98
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,69.31,53.85
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,74.52,57.99
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,78.02,60.6
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,111.28,88.13
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,147.69,117.77
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,166.27,132.18
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,186.88,148.07
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,193.39,152.77
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,213.96,159.4
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,226.89,166.22
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,243.89,180.38
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,252.34,186.68
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,259.51,192.16
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,244.75,180.98
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,235.58,173.97
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,348.69,255.42
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,487.78,354.1
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,491.12,355.99
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,492.95,356.42
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,571.5,411.34
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,664.37,474.21
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,728.47,519.58
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,789.12,561.75
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,774.27,547.78
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,724.56,510.47
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,699.35,493.58
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,655.8,464.29
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,706.03,500.16
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,742.58,526.48
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,737.76,524.58
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,730.31,521.4
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,854.16,609.05
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,955.54,675.98
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,946.28,671.77
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,933.58,666.56
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,916.51,659.48
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,889.77,646.14
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,855.51,626.45
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,818.85,604.89
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,768.57,572.75
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,717.06,539.11
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,652.74,495.83
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,588.55,451.05
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,503.77,390.44
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,417.49,325.26
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,313.13,241.55
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,216.53,149.69
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,75.35,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,6.83,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.45,7.92
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.36,22.99
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.58,31.48
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,52.67,39.54
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,60.84,46.57
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,66.61,51.33
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,68.34,52.54
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,70.13,53.74
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,72.3,55.22
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,74.34,56.57
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,73.99,55.95
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,80.98,61.36
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,81.41,61.38
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,91.24,58.75
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,141.97,76.75
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,194.89,110.04
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,257.72,157.79
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,312.15,202.0
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,365.47,246.06
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,419.25,289.98
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,471.79,332.8
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,523.74,374.09
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,574.62,412.74
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,625.2,450.04
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,672.04,484.83
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,717.27,517.77
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,759.98,547.14
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,800.65,573.11
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,836.97,597.01
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,870.54,619.1
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,899.4,638.47
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,925.05,655.86
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,945.47,669.71
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,962.4,681.5
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,972.9,689.35
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,979.81,695.13
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,980.55,698.6
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,977.72,700.01
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,967.43,695.35
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,953.82,688.71
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,944.25,685.66
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,919.54,672.68
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,884.04,651.45
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,846.16,628.42
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,798.05,598.04
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,754.26,570.0
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,689.32,526.29
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,624.76,481.22
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,540.66,420.19
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,459.4,357.91
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,348.47,268.76
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,244.04,166.17
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,88.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,7.68,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.0,6.47
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,30.84,20.01
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,38.64,27.27
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,44.77,32.79
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,49.29,36.71
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,53.73,40.39
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,54.42,40.77
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,60.2,45.41
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,62.28,46.87
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,64.27,48.23
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,65.67,49.1
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,66.95,49.87
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,78.17,58.78
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,87.62,56.4
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,140.51,74.58
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,194.9,108.81
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,250.19,151.25
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,306.21,197.37
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,361.09,243.54
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,416.01,289.28
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,470.01,333.95
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,523.37,377.0
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,574.46,416.55
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,624.49,454.15
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,671.79,489.74
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,717.42,523.39
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,760.19,552.87
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,800.77,579.01
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,837.22,603.43
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,870.89,625.98
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,899.42,645.16
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,924.68,662.28
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,945.1,676.12
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,962.04,687.83
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,968.08,692.62
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,970.46,695.27
