Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,970.81,696.78
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,967.64,696.2
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,967.84,698.23
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,952.06,690.0
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,929.07,678.33
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,903.07,664.64
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,865.93,643.26
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,832.93,624.43
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,783.21,592.65
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,732.26,559.58
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,663.2,511.22
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,594.66,461.61
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,507.69,397.64
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,423.58,332.36
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,307.29,237.48
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,202.3,134.19
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,69.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,19.58,6.31
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,37.97,25.87
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.0,34.33
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,56.14,42.48
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,62.95,48.36
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,71.35,55.37
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,70.01,53.86
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,69.1,52.68
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,71.03,53.96
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,72.85,55.14
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,79.06,59.92
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,78.28,58.94
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,78.9,59.12
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,86.62,65.07
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,139.26,74.0
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,203.28,114.85
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,258.29,156.8
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,314.12,202.71
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,369.15,248.58
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,424.38,294.17
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,478.76,338.15
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,532.59,380.41
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,584.04,419.8
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,634.48,457.29
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,682.24,492.73
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,728.42,526.26
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,771.3,555.76
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,812.13,581.73
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,849.01,605.99
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,883.13,628.38
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,912.94,647.94
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,939.53,665.47
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,959.5,678.83
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,975.91,690.04
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,986.71,697.83
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,993.83,703.47
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,994.32,706.27
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,991.2,706.96
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,980.87,702.0
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,979.29,702.91
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,957.1,691.69
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,931.8,678.53
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,896.88,657.76
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,859.45,635.13
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,810.55,604.27
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,766.06,575.82
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,700.32,531.43
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,634.92,485.65
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,547.89,422.94
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,463.82,358.83
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,345.02,264.27
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,229.34,148.23
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,83.55,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.65,3.98
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,32.96,21.68
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,40.14,28.5
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,48.78,36.2
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,53.87,40.62
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,58.85,44.76
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,59.3,44.82
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,59.94,45.0
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,67.31,50.87
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,69.1,52.03
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,69.06,51.57
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,69.03,51.14
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,80.1,59.84
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,87.07,65.13
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,140.52,74.3
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,195.59,108.09
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,251.07,149.99
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,307.19,195.58
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,362.76,241.61
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,418.41,287.21
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,472.97,331.63
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,526.89,374.4
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,578.34,413.52
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,628.48,450.47
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,676.08,485.6
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,722.01,518.79
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,765.01,548.0
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,805.83,573.71
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,842.58,597.81
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,876.54,620.07
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,905.28,639.25
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,930.72,656.42
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,951.37,670.37
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,968.5,682.23
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,979.59,690.42
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,987.03,696.51
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,987.8,699.71
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,984.94,700.83
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,974.93,696.37
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,961.49,689.88
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,940.15,679.23
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,927.38,674.29
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,894.08,654.58
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,858.31,633.13
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,810.23,603.29
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,760.63,571.71
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,702.16,532.99
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,639.04,489.26
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,553.69,427.34
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,471.4,364.18
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,354.4,270.06
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,239.69,149.1
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,88.77,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.43,2.11
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,30.22,19.27
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,36.8,25.54
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,43.37,31.43
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,47.97,35.42
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,52.49,39.17
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,54.27,40.39
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,61.11,45.78
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,63.18,47.21
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,65.15,48.55
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,65.9,48.76
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,76.52,56.99
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,78.12,57.96
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,84.22,62.55
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,138.12,72.3
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,193.42,105.88
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,249.1,147.84
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,305.48,193.77
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,361.55,240.08
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,417.62,285.87
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,471.91,329.34
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,525.54,371.0
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,577.5,410.14
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,628.11,447.08
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,675.76,481.93
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,721.72,514.83
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,764.71,545.17
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,805.53,572.14
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,842.32,596.16
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,876.3,618.35
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,905.94,636.72
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,932.35,653.05
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,953.06,666.93
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,970.24,678.74
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,980.5,686.36
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,987.11,691.9
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,987.92,695.44
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,985.13,696.92
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,975.19,692.86
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,961.83,686.77
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,952.43,684.23
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,928.02,671.94
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,893.47,651.57
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,856.42,629.35
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,808.37,600.09
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,758.8,569.0
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,699.92,530.2
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,636.15,486.15
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,550.5,423.98
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,467.93,360.55
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,352.08,267.65
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,236.88,141.12
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,88.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.67,1.1
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,27.73,17.16
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,34.03,23.18
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,40.34,28.84
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,44.71,32.64
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,49.02,36.22
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,55.84,41.72
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,58.27,43.42
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,60.46,44.96
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,62.55,46.41
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,64.06,47.26
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,75.38,56.09
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,76.71,56.84
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,81.33,60.27
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,135.93,70.95
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,191.72,104.8
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,247.68,147.03
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,304.29,193.3
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,360.41,239.95
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,416.12,285.79
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,470.38,329.46
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,524.01,371.38
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,575.63,410.68
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,625.94,447.85
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,673.3,482.84
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,719.01,515.91
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,760.92,545.84
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,800.43,572.33
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,836.43,596.13
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,869.66,618.1
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,797.3,567.71
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,680.28,482.97
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,831.72,593.17
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,957.37,677.67
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,966.98,684.21
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,972.98,689.4
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,973.39,692.37
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,983.01,701.51
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,972.55,696.38
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,958.6,689.25
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,936.05,677.52
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,910.45,663.83
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,876.83,643.84
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,840.64,621.93
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,796.64,594.9
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,746.16,562.66
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,684.53,521.55
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,622.94,478.65
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,537.15,414.86
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,454.41,350.13
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,341.15,258.28
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,226.76,126.67
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,84.29,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,14.12,0.6
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,28.61,17.83
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,36.08,24.89
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,43.44,31.47
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,48.43,35.81
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,53.32,39.88
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,56.08,42.02
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,64.15,48.55
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,66.09,49.86
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,67.95,51.09
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,69.26,51.74
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,70.46,52.31
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,71.12,52.67
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,85.19,63.89
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,139.03,74.39
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,194.26,107.65
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,250.19,149.53
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,306.83,195.33
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,362.69,241.49
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,418.49,287.06
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,472.82,331.25
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,526.46,373.78
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,577.9,412.71
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,627.69,449.19
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,675.03,483.94
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,720.72,516.76
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,762.4,546.49
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,801.82,572.99
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,837.91,596.69
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,871.23,618.56
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,898.95,637.17
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,923.37,653.78
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,942.51,666.82
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,958.12,677.78
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,855.38,610.99
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,700.22,502.59
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,671.01,485.65
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,639.64,466.24
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,803.35,586.71
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,941.53,681.21
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,916.53,667.45
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,895.13,657.19
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,857.15,634.33
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,816.99,609.73
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,764.58,576.67
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,711.04,541.93
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,644.53,495.57
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,578.32,447.67
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,486.87,379.1
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,394.92,306.9
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,286.4,217.31
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,174.84,89.57
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,61.07,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.77,0.0
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.29,18.33
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,38.29,26.73
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,48.81,36.02
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,54.24,40.74
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,59.54,45.16
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,61.96,46.98
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,64.36,48.73
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,66.47,50.19
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,68.47,51.53
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,75.33,56.74
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,75.62,56.53
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,76.33,56.79
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,77.92,57.77
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,130.34,69.03
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,194.02,108.73
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,248.17,149.02
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,303.14,193.32
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,357.65,238.28
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,412.2,282.82
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,465.61,325.51
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,518.5,366.52
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,569.27,404.87
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,618.97,441.26
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,665.44,475.22
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,710.33,507.29
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,752.06,536.76
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,791.65,563.27
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,827.62,586.59
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,860.9,608.12
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,888.67,626.38
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,913.22,642.68
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,932.58,655.16
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,948.49,665.57
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,957.03,671.81
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,962.0,676.01
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,974.37,684.72
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,970.29,683.17
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,957.56,676.81
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,941.43,668.46
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,916.33,655.49
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,888.23,640.58
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,857.11,622.57
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,817.94,599.0
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,766.49,567.34
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,713.93,534.07
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,644.89,487.93
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,576.38,440.17
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,484.34,372.73
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,391.78,301.42
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,276.97,207.72
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,158.03,71.27
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,54.1,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,30.68,19.29
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.65,27.72
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,50.49,37.27
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,56.23,42.25
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,61.83,46.9
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,63.45,47.93
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,65.15,48.97
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,67.25,50.4
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,69.23,51.72
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,75.82,56.78
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,75.79,56.42
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,76.19,56.43
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,76.5,56.38
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,128.91,67.57
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,192.95,106.67
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,247.51,147.08
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,302.85,191.64
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,357.65,236.42
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,412.62,280.83
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,466.28,323.44
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,519.38,364.36
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,570.43,402.57
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,620.48,438.89
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,667.49,473.05
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,712.86,505.33
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,755.7,535.53
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,796.44,562.54
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,832.39,585.87
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,865.55,607.41
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,893.95,624.93
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,919.11,640.43
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,939.08,654.83
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,955.55,667.23
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,962.35,672.69
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,965.51,676.1
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,964.79,676.93
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,973.26,683.76
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,961.03,677.63
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,945.4,669.62
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,921.79,657.99
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,895.16,644.38
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,862.39,625.29
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,822.01,600.94
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,770.35,569.19
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,717.59,535.82
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,648.31,489.72
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,579.63,441.96
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,488.31,375.04
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,400.4,307.09
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,279.6,208.57
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,157.9,59.99
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,54.97,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,16.18,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,31.63,19.98
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.33,29.95
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,53.19,39.54
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,61.09,46.36
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,68.79,52.76
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,72.69,55.79
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,74.63,57.09
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,76.94,58.66
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,79.12,60.09
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,78.85,59.38
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,78.6,58.71
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,87.14,65.27
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,87.58,65.27
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,137.31,75.61
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,190.34,106.81
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,244.03,146.34
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,298.8,190.02
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,353.65,234.74
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,412.82,282.05
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,465.11,323.59
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,516.93,363.6
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,567.04,401.22
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,616.53,437.27
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,662.52,470.71
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,706.99,502.3
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,747.98,531.1
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,786.81,557.39
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,822.05,580.14
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,854.62,601.12
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,881.23,618.29
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,904.62,633.48
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,922.88,645.51
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,950.73,663.7
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,958.67,669.45
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,962.96,673.21
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,960.38,674.28
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,954.22,673.28
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,939.03,665.67
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,927.49,660.55
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,901.99,647.18
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,873.67,632.0
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,832.49,607.17
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,789.24,580.64
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,734.43,546.3
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,678.6,510.3
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,606.37,461.23
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,528.17,405.7
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,436.76,337.32
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,350.38,268.94
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,240.36,178.06
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,107.65,29.56
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,37.91,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.76,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.21,17.95
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,38.21,26.47
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,48.94,35.94
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,54.75,40.99
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,60.42,45.71
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,62.46,47.22
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,64.56,48.7
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,66.69,50.17
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,68.71,51.52
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,74.93,56.19
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,74.64,55.51
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,75.1,55.57
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,75.46,55.57
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,136.03,73.69
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,190.01,104.88
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,245.03,145.4
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,300.82,190.09
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,356.05,235.41
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,411.56,280.55
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,465.75,324.52
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,519.37,366.96
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,570.92,406.14
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,621.72,443.64
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,669.81,479.17
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,716.21,512.78
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,759.17,542.33
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,799.93,568.19
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,836.66,592.25
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,870.57,614.46
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,899.68,632.54
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,925.52,648.54
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,877.86,619.65
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,794.85,562.14
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,801.63,569.56
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,805.02,574.42
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,908.98,647.11
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,978.22,692.4
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,967.07,686.76
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,952.51,679.6
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,941.76,675.94
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,916.21,662.64
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,880.38,642.74
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,842.17,620.93
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,792.29,590.17
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,746.51,561.41
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,677.87,514.16
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,609.94,465.54
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,518.9,398.51
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,431.58,330.47
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,308.2,228.55
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,176.31,31.2
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,64.73,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.37,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.46,17.25
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.55,26.73
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,48.49,35.55
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,57.14,43.01
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,63.48,48.29
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,65.34,49.64
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,67.27,50.97
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,69.59,52.59
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,71.8,54.08
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,78.91,59.59
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,79.06,59.36
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,79.63,59.5
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,80.1,59.56
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,128.46,69.08
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,182.48,100.53
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,246.0,147.51
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,301.01,191.69
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,355.56,236.17
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,410.35,280.29
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,463.47,323.44
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,515.99,365.04
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,567.05,403.62
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,617.14,440.29
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,663.88,474.7
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,708.99,507.23
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,751.22,536.25
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,791.32,562.22
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,827.42,585.9
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,860.81,607.79
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,889.06,625.09
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,914.09,640.35
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,933.01,652.86
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,948.4,663.3
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,958.28,670.71
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,964.56,676.05
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,963.73,678.23
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,971.79,686.29
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,959.87,680.62
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,944.51,672.99
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,841.32,608.91
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,720.1,528.93
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,679.68,503.75
