Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,637.42,476.39
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,595.37,449.47
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,551.68,420.58
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,495.22,380.96
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,438.87,339.74
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,365.48,282.98
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,294.71,225.79
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,183.72,134.11
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,82.32,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,28.08,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,13.95,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,27.24,16.1
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,43.14,30.41
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,59.09,44.28
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,75.19,58.0
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,90.88,71.03
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,93.14,72.6
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,93.2,72.26
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,79.21,60.3
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,71.12,53.29
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,105.98,81.19
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,141.71,109.12
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,149.31,114.5
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,156.24,119.35
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,150.16,90.25
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,186.86,102.56
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,256.65,161.68
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,322.83,218.72
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,349.35,234.7
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,407.25,276.35
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,460.57,319.45
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,513.29,361.05
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,548.13,387.21
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,569.35,401.04
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,633.39,448.81
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,704.37,501.69
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,728.04,513.75
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,730.89,511.31
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,797.31,560.63
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,850.61,598.94
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,876.24,615.96
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,898.57,631.12
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,929.72,653.13
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,945.36,665.37
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,952.62,671.16
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,956.21,674.83
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,875.46,624.05
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,773.46,554.72
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,750.85,541.26
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,704.9,511.99
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,797.18,581.14
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,869.39,631.94
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,832.58,608.88
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,793.51,584.71
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,738.88,550.15
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,683.27,513.97
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,612.71,465.88
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,542.79,416.07
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,442.52,340.56
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,355.57,271.56
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,240.88,174.94
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,112.03,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,37.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,14.98,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,29.38,17.78
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,40.88,28.63
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,52.49,38.89
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,60.07,45.48
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,67.47,51.66
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,71.76,54.92
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,74.06,56.41
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,76.75,58.29
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,79.28,60.01
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,79.31,59.54
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,79.34,59.09
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,87.62,65.41
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,87.73,65.15
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,133.31,73.65
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,186.5,103.77
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,240.13,142.49
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,294.87,185.45
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,349.45,229.35
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,404.12,272.74
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,457.49,314.88
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,510.57,355.63
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,560.94,392.33
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,608.31,425.48
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,654.08,458.09
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,698.57,489.13
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,738.48,515.42
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,776.16,539.7
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,810.46,562.31
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,842.12,582.6
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,866.99,598.66
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,888.59,612.8
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,913.27,629.45
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,926.76,639.26
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,927.67,640.66
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,924.72,639.95
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,918.56,636.97
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,908.96,632.02
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,891.35,622.69
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,870.55,611.48
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,838.66,594.08
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,795.16,569.06
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,749.79,541.3
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,703.06,512.19
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,643.25,474.19
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,583.4,434.69
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,509.41,383.56
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,437.22,331.56
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,329.64,251.57
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,244.8,184.88
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,147.19,103.61
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.45,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.08,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,27.49,16.19
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,45.19,32.29
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,62.93,47.87
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,76.78,59.89
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,91.52,72.36
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,107.97,85.97
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,124.03,98.99
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,136.67,108.99
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,153.13,121.97
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,167.25,132.62
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,180.67,142.55
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,191.8,150.85
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,188.59,147.8
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,218.51,154.55
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,255.85,176.87
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,292.49,204.1
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,327.3,231.17
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,364.62,258.64
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,404.34,287.81
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,427.49,306.41
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,454.74,326.97
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,483.15,347.69
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,511.96,368.42
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,509.75,367.0
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,503.26,362.46
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,548.19,394.57
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,596.07,428.14
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,479.75,347.59
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,340.89,248.85
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,423.43,309.39
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,510.94,370.91
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,406.1,297.59
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,281.12,208.0
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,545.6,403.86
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,785.92,568.02
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,725.85,526.44
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,681.85,497.64
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,503.39,374.06
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,322.91,242.41
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,255.67,193.86
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,171.7,130.26
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,227.57,175.39
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,269.22,208.85
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,239.05,186.48
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,208.37,163.5
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,175.04,137.34
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,141.38,110.27
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,102.99,78.5
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,55.36,38.94
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,31.91,18.49
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.82,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,15.66,6.8
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,30.09,19.8
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,43.96,32.09
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,59.86,45.98
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,75.58,59.51
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,45.1,33.19
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,11.54,4.26
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,66.83,51.34
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,116.55,92.9
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,149.21,119.43
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,169.03,135.05
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,116.06,91.09
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,88.87,68.42
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,166.5,114.62
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,247.62,185.67
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,211.11,158.32
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,171.12,128.44
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,192.66,144.88
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,214.75,161.63
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,242.97,182.96
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,271.98,204.75
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,315.81,237.55
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,369.41,277.34
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,321.99,241.88
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,268.69,201.84
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,341.83,256.34
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,418.01,311.74
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,264.09,197.82
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,100.0,72.53
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,218.01,163.63
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,356.29,266.9
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,328.17,246.35
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,283.05,213.42
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,372.72,281.71
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,450.86,340.01
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,358.56,271.72
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,245.88,186.83
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,217.24,165.54
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,188.23,143.52
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,163.41,124.75
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,138.42,105.56
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,81.07,60.16
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,29.76,18.75
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,25.6,15.47
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,21.44,12.14
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,17.71,9.07
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,13.99,5.96
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.27,2.83
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.69,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.97,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,11.52,3.56
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,21.03,12.32
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,30.56,20.83
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,42.21,31.11
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,53.73,41.13
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,54.28,41.52
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,54.7,41.74
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,46.38,34.43
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,38.09,27.17
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,87.56,68.99
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,132.27,105.86
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,150.12,120.18
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,167.68,134.16
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,184.89,140.68
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,203.05,153.74
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,165.07,124.38
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,122.61,91.51
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,134.04,100.28
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,145.87,109.3
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,132.92,99.18
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,119.38,88.62
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,177.77,133.69
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,237.0,178.57
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,183.13,137.48
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,127.17,94.48
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,156.46,117.3
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,186.38,140.31
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,162.98,122.31
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,139.01,103.86
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,207.57,156.5
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,278.62,209.68
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,188.02,141.51
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,97.57,71.77
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,119.92,89.63
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,142.88,107.77
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,152.86,115.75
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,163.29,124.14
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,163.85,124.91
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,164.71,125.97
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,224.14,173.87
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,272.87,213.1
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,198.41,154.99
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,144.85,112.43
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,123.91,95.97
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,102.87,79.1
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,83.79,63.68
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,64.28,47.61
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,46.02,32.37
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,27.28,16.57
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,15.67,6.01
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.96,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,17.33,8.11
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,32.98,22.52
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,48.2,36.16
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,65.02,51.03
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,81.69,65.49
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,80.97,64.61
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,79.68,63.16
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,98.6,78.86
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,117.18,93.98
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,136.23,109.26
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,154.95,124.05
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,175.88,140.69
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,203.64,162.66
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,205.16,154.79
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,217.98,164.19
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,255.27,190.19
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,312.09,230.91
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,335.9,247.34
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,376.36,276.36
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,399.37,293.53
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,423.67,311.69
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,362.4,268.27
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,292.67,217.26
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,346.18,256.71
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,406.46,299.91
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,311.59,230.81
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,205.64,152.4
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,322.51,240.22
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,441.88,326.69
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,357.01,265.36
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,256.38,191.64
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,164.25,122.59
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,72.76,51.85
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,225.22,170.74
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,386.94,291.56
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,319.18,241.19
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,232.35,176.18
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,330.23,252.89
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,414.34,317.62
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,271.29,209.67
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,118.88,89.91
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,115.48,87.77
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,112.5,85.73
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,97.25,73.91
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,81.86,61.77
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,66.29,49.14
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,50.47,36.07
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,35.58,23.64
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,22.28,12.4
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,12.77,3.61
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.41
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,17.3,9.02
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,25.58,16.42
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,35.12,24.78
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,44.69,33.01
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,72.27,56.45
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,98.23,78.07
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,127.35,102.12
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,150.82,121.13
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,165.62,132.55
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,179.83,143.36
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,176.42,140.11
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,182.57,144.67
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,213.93,152.81
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,252.33,177.08
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,288.5,204.89
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,322.0,232.02
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,343.99,251.46
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,355.15,261.64
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,376.78,277.75
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,411.02,303.0
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,449.83,331.49
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,492.06,362.35
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,519.96,382.78
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,548.57,403.63
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,580.36,426.01
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,617.98,452.18
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,395.36,293.99
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,145.8,106.87
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,270.15,201.31
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,396.87,294.24
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,551.62,409.56
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,715.4,527.28
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,682.61,503.81
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,626.98,465.76
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,517.28,387.21
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,382.9,288.45
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,253.66,192.43
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,116.21,86.2
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,76.98,55.89
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,40.6,27.13
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,30.19,18.85
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,19.81,10.51
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,16.9,8.21
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.0,5.89
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,11.52,3.87
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.04,1.82
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.57,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.1,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.05,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.1,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,21.23,10.86
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,37.91,26.49
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,54.26,41.01
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,70.95,55.66
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,87.35,69.75
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,104.23,83.81
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,120.74,97.24
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,138.39,111.58
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,155.59,125.35
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,151.11,120.94
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,154.21,122.84
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,180.27,143.61
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,212.28,168.85
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,236.23,175.86
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,251.59,184.62
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,284.04,207.2
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,320.59,233.59
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,354.98,259.15
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,392.16,286.94
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,412.25,302.89
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,429.83,316.48
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,467.52,344.01
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,508.19,373.38
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,538.95,395.56
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,575.47,421.54
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,589.49,430.54
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,596.56,434.78
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,641.89,466.84
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,683.35,495.78
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,422.73,314.34
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,138.92,102.2
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,440.31,332.36
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,728.37,534.43
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,810.77,591.31
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,877.47,639.43
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,644.4,478.96
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,385.19,289.99
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,508.06,385.68
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,630.6,476.71
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,740.93,559.07
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,832.57,624.53
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,528.63,409.27
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,165.37,127.14
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,142.02,109.9
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,118.62,91.49
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,96.01,73.21
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,73.14,54.36
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,52.62,37.35
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,30.78,19.05
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,16.52,5.54
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.27,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,14.08,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,25.59,13.93
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,37.93,26.34
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,50.33,37.46
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,58.32,44.63
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,66.13,51.4
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,93.24,74.27
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,119.51,95.98
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,95.12,74.99
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,77.71,60.02
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,122.56,96.88
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,178.62,142.01
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,120.29,94.05
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,83.42,63.61
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,120.01,67.55
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,172.56,96.2
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,255.48,167.9
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,329.48,233.77
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,368.66,264.59
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,407.28,294.7
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,425.89,310.83
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,446.42,327.2
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,495.26,363.46
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,556.72,408.94
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,569.34,417.95
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,572.25,419.62
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,625.69,458.92
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,686.7,502.9
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,691.48,505.92
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,696.87,509.45
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,716.68,524.08
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,735.03,537.65
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,637.27,467.84
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,497.17,367.19
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,630.78,465.92
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,730.5,538.09
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,840.28,618.44
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,927.41,678.26
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,918.79,672.68
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,899.97,661.4
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,871.19,643.23
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,839.67,623.28
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,799.87,598.06
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,757.94,571.1
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,698.98,532.77
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,639.27,492.72
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,563.54,439.54
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,483.26,380.23
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,382.47,302.15
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,288.44,223.82
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,170.6,104.47
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,20.35,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,10.68,3.37
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,16.46,8.5
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,23.08,14.34
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,29.72,20.11
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,33.04,22.94
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,36.38,25.72
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,50.96,38.07
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,65.6,50.31
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,69.81,53.53
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,74.03,56.75
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,88.35,68.47
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,102.29,79.76
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,134.75,101.15
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,167.52,125.79
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,164.83,123.41
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,161.69,120.84
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,165.42,123.58
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,169.19,126.36
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,183.98,137.56
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,199.12,148.98
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,212.4,158.67
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,225.98,168.53
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,260.05,193.94
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,295.11,219.82
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,216.66,161.34
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,135.52,99.89
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,151.56,112.63
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,167.93,125.49
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,165.64,123.8
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,163.25,122.08
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,135.74,100.91
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,107.89,79.34
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,150.55,112.75
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,195.02,147.15
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,151.62,114.03
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,108.29,80.57
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,59.47,42.17
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,12.42,4.43
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,163.68,127.41
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,339.41,262.87
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,246.89,191.0
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,139.65,106.83
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,118.63,90.91
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,97.46,74.24
