Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,77.7,58.33
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,57.41,41.68
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,39.54,26.74
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,22.3,12.19
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.12,1.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,11.52,3.04
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,23.12,14.05
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,34.74,24.48
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,47.99,36.25
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,61.04,47.65
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,61.02,47.46
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,60.55,46.8
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,71.12,55.67
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,81.42,64.2
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,109.36,87.33
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,136.33,109.24
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,169.94,136.47
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,206.72,165.86
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,221.77,167.66
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,238.73,179.27
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,264.8,197.92
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,292.73,218.11
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,271.99,202.85
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,253.96,189.47
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,286.14,212.67
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,330.21,243.81
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,382.81,279.52
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,437.08,315.07
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,463.36,335.2
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,490.7,356.31
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,528.58,384.94
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,568.59,414.91
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,553.52,404.92
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,534.96,392.62
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,580.38,427.02
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,627.52,462.18
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,493.93,368.15
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,334.74,251.77
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,380.06,287.39
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,427.65,323.73
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,368.04,279.73
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,306.65,234.0
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,306.39,235.02
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,306.24,235.98
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,297.33,230.71
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,288.11,225.21
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,409.69,324.15
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,525.47,415.62
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,482.21,383.51
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,437.68,350.56
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,382.34,307.81
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,327.42,263.75
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,255.95,204.72
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,186.72,144.89
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,94.95,46.51
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,13.99,6.18
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,21.43,12.82
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,30.55,20.82
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,39.69,28.71
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,45.52,33.6
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,51.36,38.4
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,80.56,62.96
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,107.85,85.53
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,95.73,74.94
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,82.76,63.77
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,153.29,121.52
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,201.31,159.83
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,224.13,165.86
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,253.71,185.16
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,276.65,196.83
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,326.63,230.9
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,356.85,255.08
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,398.64,287.95
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,427.98,313.03
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,446.86,328.7
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,481.43,354.64
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,514.0,379.01
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,521.0,384.3
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,520.1,383.68
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,649.47,482.44
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,781.56,580.62
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,749.7,553.78
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,679.9,499.86
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,802.58,591.27
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,902.08,660.1
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,921.02,672.69
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,936.45,683.68
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,944.95,690.27
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,949.84,694.7
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,959.77,702.68
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,954.07,700.49
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,938.17,691.8
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,918.89,681.03
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,891.26,664.84
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,866.78,650.77
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,560.44,434.21
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,213.29,164.66
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,445.95,353.95
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,656.15,512.01
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,573.57,450.51
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,492.41,389.16
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,381.78,302.2
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,284.39,219.27
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,146.77,61.95
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,12.8,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,23.4,11.16
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.47,24.12
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.62,35.08
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,55.38,42.09
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,64.87,50.34
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,68.1,52.92
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,71.33,55.39
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,73.85,57.19
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,76.25,58.86
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,74.97,57.44
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,81.13,62.22
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,81.71,62.49
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,82.21,62.71
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,115.81,65.3
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,179.08,101.09
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,234.94,142.25
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,291.67,189.13
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,346.97,236.3
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,402.79,283.9
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,458.24,331.01
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,513.15,376.57
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,565.39,418.24
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,616.38,457.7
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,664.56,495.0
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,710.99,530.2
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,754.0,561.14
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,794.7,588.7
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,831.27,613.57
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,864.98,636.39
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,893.47,655.95
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,918.64,673.35
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,937.56,686.33
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,952.87,697.04
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,958.99,701.79
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,961.39,704.28
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,971.22,713.01
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,965.1,711.25
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,948.53,701.68
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,928.52,690.09
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,900.82,673.79
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,876.56,659.8
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,831.78,630.38
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,785.09,599.33
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,724.38,558.33
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,662.97,515.57
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,579.69,455.0
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,497.67,392.53
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,383.85,302.73
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,282.61,216.07
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,144.44,44.48
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.1,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.45,9.43
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,29.98,19.5
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,38.41,27.22
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,43.98,32.3
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,49.46,37.11
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,51.03,38.32
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,57.37,43.52
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,59.64,45.18
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,61.85,46.76
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,62.52,47.04
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,72.66,55.19
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,74.2,56.27
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,75.59,57.24
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,112.53,61.37
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,170.07,91.77
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,228.5,134.77
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,287.53,183.62
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,345.38,233.09
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,403.02,282.26
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,459.6,330.23
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,515.38,376.37
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,568.87,418.74
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,620.33,458.18
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,668.78,495.22
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,715.31,529.96
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,758.02,560.26
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,798.16,586.75
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,834.64,611.22
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,868.16,633.62
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,798.61,584.1
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,682.53,498.18
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,835.1,612.71
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,954.64,696.06
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,959.03,698.93
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,959.63,700.3
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,969.24,707.82
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,963.05,705.05
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,946.84,695.92
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,927.19,684.69
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,899.41,668.54
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,874.74,654.47
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,831.8,626.43
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,786.85,596.73
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,727.55,556.86
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,667.55,515.26
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,582.64,453.93
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,499.3,390.89
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,387.01,303.05
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,288.58,218.63
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,145.12,22.14
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,11.1,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.49,9.14
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,31.69,21.01
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,41.64,30.1
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,47.82,35.67
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,53.87,40.9
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,57.65,43.99
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,61.34,46.9
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,63.68,48.7
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,72.11,55.6
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,72.96,55.97
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,73.77,56.32
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,74.71,56.9
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,75.54,57.41
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,120.44,69.08
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,176.13,98.03
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,232.56,139.12
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,289.64,185.81
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,346.55,233.63
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,403.57,281.25
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,459.04,327.27
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,513.8,371.43
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,566.32,411.98
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,617.65,450.28
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,665.76,486.06
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,711.97,519.58
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,754.59,549.9
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,794.75,576.71
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,831.05,600.38
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,864.4,622.06
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,892.43,640.28
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,917.06,656.41
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,935.87,668.92
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,951.02,679.29
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,826.19,598.54
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,648.59,473.95
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,670.25,492.88
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,689.89,509.06
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,641.31,476.31
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,591.07,442.38
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,513.03,388.93
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,456.31,349.34
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,572.24,439.69
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,681.09,519.81
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,678.58,518.66
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,662.24,508.07
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,580.19,449.63
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,499.78,389.72
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,391.23,305.3
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,288.1,216.86
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,142.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,21.16,8.43
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,33.97,22.8
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,46.84,34.39
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,55.3,42.0
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,63.57,49.19
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,70.77,55.16
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,75.61,58.96
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,102.27,81.09
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,132.97,106.08
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,106.29,83.45
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,83.21,64.02
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,83.81,64.33
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,84.3,64.52
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,125.15,74.87
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,178.49,102.54
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,249.24,159.4
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,314.29,214.3
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,357.02,248.95
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,395.55,279.92
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,439.67,313.6
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,486.05,348.48
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,538.17,387.82
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,603.59,437.34
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,640.2,462.53
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,660.88,475.43
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,720.52,519.72
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,774.41,560.22
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,809.19,583.12
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,841.23,604.39
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,615.93,451.58
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,298.84,219.83
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,452.57,335.29
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,584.33,430.32
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,783.5,575.28
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,948.57,687.68
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,944.82,685.57
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,937.42,682.94
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,831.39,615.09
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,685.68,514.84
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,640.86,486.69
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,594.54,456.13
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,544.38,421.36
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,493.38,385.22
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,447.02,352.49
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,399.93,318.06
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,344.24,275.29
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,289.1,231.1
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,218.89,172.68
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,150.55,111.75
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,73.18,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,10.67,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.36,6.82
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.48,20.79
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,51.61,38.93
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,61.21,47.18
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,66.05,51.15
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,70.73,54.84
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,73.61,57.05
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,76.36,59.1
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,77.51,59.68
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,78.58,60.19
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,79.11,60.31
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,87.79,67.1
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,120.03,70.64
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,174.5,99.02
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,229.0,137.88
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,284.67,182.35
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,339.15,236.01
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,377.89,273.08
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,404.62,293.42
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,431.22,313.44
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,502.21,364.99
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,602.41,438.24
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,648.87,472.46
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,693.75,505.2
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,697.79,506.08
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,677.87,490.0
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,763.53,553.46
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,847.88,613.04
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,874.3,630.35
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,897.34,646.1
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,914.45,657.69
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,927.97,667.14
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,763.14,557.08
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,551.07,406.1
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,552.36,410.71
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,552.41,413.24
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,737.82,550.41
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,885.5,652.98
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,853.87,632.96
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,819.53,612.67
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,773.21,583.17
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,725.01,551.87
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,661.32,509.02
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,589.82,459.04
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,508.59,399.11
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,430.09,338.37
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,326.13,255.09
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,229.54,168.98
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,111.96,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.34,6.25
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.18,21.29
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.74,32.68
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,53.26,40.32
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,61.59,47.51
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,68.66,53.4
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,73.6,57.32
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,76.7,59.73
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,79.65,61.97
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,80.02,61.91
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,80.39,61.86
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,81.14,62.27
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,90.34,69.68
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,118.65,70.54
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,171.05,97.22
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,225.74,136.95
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,281.5,182.56
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,344.64,242.58
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,385.73,281.23
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,424.84,311.04
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,466.95,342.94
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,522.09,385.24
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,602.82,447.37
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,650.35,483.71
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,696.21,518.21
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,601.03,446.55
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,455.8,336.04
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,653.97,486.18
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,846.27,624.12
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,723.41,534.73
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,552.21,407.67
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,753.05,559.96
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,929.35,685.27
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,930.87,686.43
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,928.37,686.32
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,929.54,688.34
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,920.4,683.58
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,905.95,675.46
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,888.11,665.18
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,857.43,646.94
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,824.04,626.74
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,780.64,598.25
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,735.25,567.9
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,672.47,523.96
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,609.15,478.25
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,526.44,416.26
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,441.46,349.71
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,335.71,264.0
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,238.09,173.73
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,83.38,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.58,5.17
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.35,19.7
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.92,30.25
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,35.34,24.95
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,33.87,23.78
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,74.91,59.02
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,112.0,90.19
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,112.48,90.06
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,125.25,100.2
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,143.26,114.53
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,160.0,127.62
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,184.48,147.14
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,198.38,157.92
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,216.27,161.4
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,253.21,187.39
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,278.55,202.44
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,315.63,227.8
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,345.64,253.19
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,357.15,263.81
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,340.44,253.01
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,305.54,227.85
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,429.27,321.07
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,602.08,450.81
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,588.45,439.52
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,545.41,404.82
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,557.22,413.23
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,567.38,420.11
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,712.6,532.34
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,844.63,630.29
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,699.21,524.38
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,479.16,357.87
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,728.34,548.34
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,927.59,689.87
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,934.35,694.36
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,937.44,697.75
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,662.89,505.83
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,309.35,235.67
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,640.55,495.28
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,904.39,684.94
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,875.86,665.98
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,844.45,646.89
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,808.28,623.18
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,765.2,594.15
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,706.22,553.17
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,646.77,510.46
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,565.43,448.38
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,486.02,384.98
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,375.23,295.08
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,271.88,195.66
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,99.9,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.86,4.09
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.3,18.79
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.56,29.08
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,60.3,46.43
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,81.59,64.88
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,97.02,77.84
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,113.96,91.78
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,129.75,104.48
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,144.9,116.43
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,158.53,126.96
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,162.56,129.53
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,167.42,133.06
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,172.08,136.44
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,190.67,135.3
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,215.21,145.58
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,272.84,192.17
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,319.87,232.12
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,354.84,258.22
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,382.8,279.47
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,418.93,307.34
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,456.78,336.21
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,499.18,368.3
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,545.47,403.15
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,554.38,409.94
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,557.56,412.09
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,664.49,494.3
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,771.29,575.55
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,734.02,544.39
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,658.23,485.81
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,568.66,422.01
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,467.27,347.93
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,569.56,424.94
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,678.0,503.82
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,523.95,392.66
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,361.84,272.29
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,318.3,240.66
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,254.13,192.68
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,273.9,208.57
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,274.62,209.93
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,388.45,300.7
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,500.95,388.01
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,518.51,403.44
