Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,552.98,431.08
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,476.14,375.24
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,421.31,334.43
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,354.12,282.2
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,288.64,229.22
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,208.2,162.29
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,129.75,88.37
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,40.99,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.12,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.88,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,26.2,16.18
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,41.83,30.15
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,59.41,45.56
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,76.81,60.51
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,94.08,75.0
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,111.2,89.04
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,129.5,103.77
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,145.16,116.07
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,158.83,126.57
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,172.03,136.56
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,171.97,136.05
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,180.48,142.5
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,150.19,101.27
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,172.31,98.87
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,252.41,166.57
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,319.59,226.51
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,334.6,242.57
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,333.12,244.8
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,386.34,282.77
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,453.43,331.3
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,409.44,300.4
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,346.25,254.33
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,352.38,259.1
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,358.19,263.38
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,287.04,211.76
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,206.44,152.26
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,241.76,178.87
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,278.2,205.9
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,287.58,212.99
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,297.32,220.47
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,455.05,337.8
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,590.74,435.38
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,772.09,567.47
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,919.47,669.14
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,920.38,669.18
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,910.59,663.64
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,892.09,652.99
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,870.34,640.34
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,586.12,444.27
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,254.51,194.23
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,490.24,380.97
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,705.7,537.83
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,639.42,490.38
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,566.62,438.91
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,483.2,377.26
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,402.94,314.78
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,295.96,228.2
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,192.39,126.97
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,63.48,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.05,2.03
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,30.67,19.73
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.97,31.8
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,53.57,40.37
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,62.92,48.44
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,69.43,53.84
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,76.77,59.78
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,80.09,62.22
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,83.26,64.48
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,84.43,65.06
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,85.53,65.6
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,86.39,66.07
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,87.13,66.47
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,112.96,67.42
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,173.94,99.92
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,251.58,166.72
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,311.67,222.18
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,335.43,233.06
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,392.42,272.95
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,438.22,314.02
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,463.53,335.99
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,439.93,320.22
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,399.41,291.04
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,532.34,390.03
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,693.68,506.63
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,623.02,454.04
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,511.76,371.59
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,472.21,344.37
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,435.2,318.1
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,508.51,371.67
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,573.79,418.61
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,594.04,434.52
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,613.94,450.57
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,698.09,512.52
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,783.5,573.97
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,686.06,506.1
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,606.38,449.77
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,477.03,358.08
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,346.45,262.03
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,206.92,157.73
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,67.26,48.15
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,59.3,42.21
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,51.36,36.07
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,42.6,29.17
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,33.87,22.15
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,25.98,15.69
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,18.12,9.14
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,11.51,3.55
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.56,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,63.16,48.98
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,112.63,90.67
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,131.6,105.95
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,144.08,115.61
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,132.53,105.41
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,118.04,92.94
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,132.45,104.22
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,145.75,114.4
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,188.55,135.94
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,241.13,177.32
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,259.01,190.02
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,276.15,202.68
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,318.57,231.91
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,357.92,259.08
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,390.1,282.48
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,424.41,307.33
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,447.22,323.99
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,469.69,340.19
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,513.65,371.8
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,562.83,406.71
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,557.84,402.56
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,550.52,396.94
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,682.05,491.7
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,815.05,583.87
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,839.49,600.02
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,860.91,615.31
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,559.35,411.55
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,186.99,137.38
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,464.45,347.31
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,709.44,519.48
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,697.08,512.08
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,682.38,505.22
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,616.61,460.41
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,527.92,398.87
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,524.89,399.31
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,498.34,382.59
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,570.64,440.59
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,657.96,505.77
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,591.51,458.71
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,525.74,411.56
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,438.16,345.4
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,354.04,278.52
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,252.6,194.6
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,130.52,74.9
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,45.38,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,8.54,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.85,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.59,19.74
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.33,33.21
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,55.58,42.42
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,65.54,51.1
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,71.66,56.09
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,79.1,62.02
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,111.26,88.65
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,143.4,114.66
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,157.13,125.15
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,170.45,135.2
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,184.09,145.66
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,197.0,155.45
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,151.38,103.26
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,172.42,99.27
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,244.8,163.91
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,304.96,220.86
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,314.82,229.4
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,328.59,240.4
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,366.53,267.5
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,419.5,305.5
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,492.9,358.24
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,596.52,433.14
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,612.61,444.27
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,609.53,441.28
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,640.58,463.79
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,669.39,484.34
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,745.95,540.43
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,828.16,599.4
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,852.68,616.33
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,873.97,631.05
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,888.03,641.22
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,898.53,649.3
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,812.88,592.25
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,709.99,521.3
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,622.39,461.94
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,511.25,383.8
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,575.25,434.03
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,615.3,466.55
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,699.82,532.13
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,765.74,582.71
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,704.22,540.83
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,651.39,505.05
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,583.49,457.16
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,516.3,408.01
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,424.5,337.12
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,336.63,266.1
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,219.64,169.56
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,113.18,57.01
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,38.72,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,31.65,20.46
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,47.9,35.22
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,59.57,45.64
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,71.44,55.91
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,79.67,62.66
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,87.62,68.94
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,93.13,73.32
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,98.39,77.44
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,102.05,80.02
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,104.0,81.18
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,104.68,81.46
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,105.25,81.68
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,127.82,81.79
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,178.92,107.18
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,230.85,143.51
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,284.32,185.75
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,337.37,229.42
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,391.32,273.81
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,433.72,312.18
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,453.54,330.22
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,357.1,262.76
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,234.44,172.84
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,296.24,218.87
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,362.8,267.32
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,458.15,336.39
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,558.56,407.44
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,567.56,413.88
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,575.24,419.87
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,736.31,538.8
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,881.87,641.55
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,737.03,540.83
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,544.65,401.84
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,740.53,548.24
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,911.53,668.68
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,903.52,663.55
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,891.98,657.6
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,871.1,645.51
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,846.99,631.32
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,811.26,609.83
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,772.92,586.3
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,722.75,553.95
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,662.56,513.54
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,594.54,465.48
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,527.31,416.17
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,439.11,348.41
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,354.67,279.85
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,248.09,190.35
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,118.22,48.89
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,41.1,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,26.86,16.43
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,36.99,25.92
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,43.32,31.71
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,49.56,37.18
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,52.09,39.26
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,54.68,41.28
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,95.75,75.77
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,142.44,114.13
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,157.22,125.57
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,171.36,136.38
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,184.25,146.35
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,196.53,155.78
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,216.05,159.65
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,249.13,179.56
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,272.21,197.69
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,290.17,213.09
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,321.54,235.98
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,355.47,260.85
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,402.25,294.67
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,468.68,343.6
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,398.22,294.01
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,302.57,223.57
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,421.55,311.94
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,556.07,409.17
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,533.16,392.33
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,506.29,372.8
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,677.28,502.43
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,837.49,617.96
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,772.47,569.85
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,661.63,487.13
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,461.5,344.52
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,235.48,175.35
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,223.82,167.3
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,211.95,158.66
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,217.81,163.96
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,224.22,169.73
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,308.16,235.82
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,377.44,290.03
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,521.09,402.95
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,638.87,494.46
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,600.84,467.8
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,560.8,439.97
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,574.92,452.89
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,591.11,465.08
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,498.92,394.5
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,409.24,322.72
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,282.64,216.79
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,151.02,44.33
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,51.18,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.84,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.45,18.38
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,40.44,28.69
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,55.61,42.14
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,71.78,56.21
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,66.52,51.6
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,63.52,48.82
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,66.44,51.02
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,69.25,53.08
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,91.48,71.32
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,142.59,113.03
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,162.19,128.55
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,193.97,153.82
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,198.93,144.6
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,236.22,164.8
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,269.82,193.92
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,286.71,211.83
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,218.6,161.87
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,137.87,101.37
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,266.53,197.7
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,410.21,302.88
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,488.35,360.34
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,598.71,443.28
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,646.03,479.63
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,691.36,513.97
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,615.98,456.86
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,492.31,362.51
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,564.54,416.8
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,652.81,480.92
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,781.97,578.07
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,886.9,652.86
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,904.1,664.59
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,917.67,674.6
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,917.56,675.63
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,909.0,671.25
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,625.81,473.48
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,283.49,214.41
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,592.77,455.49
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,844.27,638.42
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,807.55,613.97
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,768.29,589.24
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,714.71,552.64
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,651.2,508.04
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,580.29,457.14
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,510.57,405.19
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,411.11,326.64
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,300.28,236.51
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,191.62,144.43
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,60.75,3.19
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,20.94,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,8.11,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.01,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,28.74,17.71
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.48,30.39
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,51.45,38.48
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,60.24,46.14
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,81.58,64.2
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,106.13,84.6
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,87.2,68.4
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,79.07,61.33
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,118.45,93.74
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,168.61,134.28
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,119.02,93.09
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,81.66,62.07
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,111.22,68.17
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,164.61,93.09
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,219.38,131.48
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,275.32,176.51
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,283.57,199.17
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,272.62,201.58
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,348.62,256.29
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,440.23,322.67
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,432.94,318.43
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,413.22,304.49
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,540.46,401.08
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,690.49,512.96
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,731.81,541.97
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,770.62,568.83
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,804.61,591.84
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,835.63,612.79
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,861.08,630.23
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,883.14,645.51
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,899.29,656.72
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,922.96,673.08
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,925.16,675.3
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,923.42,675.23
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,916.96,673.32
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,906.85,669.14
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,892.53,661.24
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,868.91,647.17
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,834.48,626.2
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,797.46,603.25
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,742.51,566.16
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,686.07,527.3
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,613.88,476.6
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,536.3,419.9
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,438.21,344.97
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,345.17,269.69
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,228.45,170.56
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,83.21,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,30.75,19.23
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,47.71,34.77
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,58.29,44.39
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,68.92,53.76
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,72.74,56.92
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,78.19,61.31
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,81.16,63.48
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,84.04,65.52
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,81.43,62.95
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,79.19,60.72
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,79.85,60.94
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,88.69,67.88
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,107.61,65.22
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,161.2,89.2
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,218.03,128.92
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,275.91,175.49
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,338.44,227.33
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,394.69,274.69
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,449.78,321.14
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,504.26,366.05
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,556.47,407.31
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,607.32,446.25
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,654.54,482.44
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,699.82,516.4
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,741.58,547.34
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,780.82,575.83
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,814.87,599.03
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,845.88,620.16
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,871.64,637.81
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,893.98,653.27
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,909.99,664.4
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,933.72,680.8
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,938.59,685.08
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,939.62,687.14
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,933.25,684.23
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,923.15,679.07
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,901.74,666.48
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,883.55,656.21
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,848.89,635.23
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,811.59,612.26
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,757.82,577.33
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,702.53,540.45
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,630.28,490.48
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,557.97,438.2
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,450.65,355.94
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,355.02,278.43
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,232.57,172.71
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,80.66,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,30.98,19.31
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,49.45,36.2
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,62.64,48.08
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,74.19,58.26
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,79.14,62.39
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,84.06,66.3
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,88.8,69.93
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,94.34,74.16
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,91.43,71.3
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,88.93,68.82
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,89.76,69.12
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,90.5,69.37
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,107.07,65.92
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,166.4,94.81
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,221.57,133.18
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,277.97,178.36
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,332.46,223.81
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,388.2,270.51
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,443.71,317.1
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,500.0,363.09
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,552.08,404.22
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,604.06,444.15
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,651.82,480.79
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,697.62,515.19
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,739.44,546.09
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,778.71,574.12
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,813.69,597.73
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,845.63,619.23
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,871.75,637.06
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,894.41,652.7
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,911.29,664.35
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,924.5,673.75
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,929.5,678.18
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,942.15,687.92
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,936.15,686.57
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,926.42,683.03
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,907.74,672.27
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,885.65,659.36
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,852.9,639.64
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,823.52,622.09
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,773.42,588.77
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,721.76,553.68
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,652.11,506.24
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,582.57,456.52
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,485.04,381.86
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,390.6,305.57
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,258.64,190.25
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,78.38,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
