Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,13.47,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,26.9,16.05
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.37,28.7
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,49.06,36.59
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,57.59,44.05
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,31.18,21.33
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.58,0.03
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.83,1.09
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.07,2.14
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,102.28,80.66
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,167.23,133.2
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,180.62,143.45
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,193.42,153.32
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,194.31,142.7
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,231.66,161.65
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,271.05,191.22
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,306.52,220.13
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,329.36,230.77
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,384.33,269.87
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,438.39,315.46
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,492.03,359.71
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,543.62,401.48
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,594.72,442.04
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,641.17,478.1
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,685.67,511.94
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,727.44,542.16
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,766.89,569.74
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,800.77,593.12
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,831.65,614.48
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,857.62,632.61
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,880.23,648.59
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,789.06,585.18
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,648.46,482.01
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,797.28,594.79
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,927.62,685.32
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,922.0,681.83
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,912.71,677.13
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,721.87,547.43
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,493.57,378.98
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,571.71,442.52
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,645.76,500.9
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,669.45,519.86
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,696.75,540.53
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,626.47,490.69
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,556.37,439.24
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,454.53,360.71
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,354.62,279.43
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,233.7,169.41
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,62.42,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.48,14.98
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,38.31,27.26
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,46.73,35.02
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,56.65,43.8
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,61.75,48.05
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,66.71,52.0
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,69.87,54.4
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,72.92,56.65
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,74.98,58.04
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,76.92,59.32
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,77.71,59.64
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,86.38,66.49
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,147.21,101.59
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,231.51,161.28
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,270.68,187.73
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,312.45,218.87
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,332.89,229.34
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,387.0,268.43
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,442.25,314.12
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,498.3,359.11
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,550.57,399.69
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,603.09,439.36
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,651.23,475.33
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,697.36,508.96
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,740.42,539.06
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,781.02,566.04
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,815.81,588.76
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,847.47,609.42
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,874.9,627.86
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,898.89,644.22
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,916.77,656.3
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,930.96,666.22
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,934.43,670.05
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,934.1,671.75
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,940.04,677.17
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,931.26,673.27
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,914.14,664.77
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,893.56,654.12
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,861.55,635.75
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,826.67,615.3
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,785.08,590.27
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,736.4,559.5
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,668.31,512.88
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,600.38,464.13
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,505.69,392.6
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,414.35,319.15
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,277.82,194.47
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,91.98,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,12.8,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.55,14.07
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,36.46,25.59
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,43.61,32.2
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,50.63,38.43
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,55.66,42.62
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,60.54,46.51
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,63.3,48.6
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,65.98,50.56
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,74.85,57.58
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,77.37,59.2
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,78.29,59.63
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,79.14,60.01
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,98.13,59.15
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,154.63,84.16
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,239.34,156.62
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,309.53,220.9
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,323.91,223.04
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,389.31,267.82
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,444.41,313.47
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,498.82,357.54
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,550.35,398.36
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,600.5,437.06
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,555.94,405.6
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,470.8,342.57
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,619.63,452.7
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,772.11,561.3
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,806.17,582.76
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,837.21,603.18
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,860.92,619.29
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,881.09,633.27
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,907.27,652.15
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,919.72,662.3
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,923.33,665.74
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,923.11,666.97
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,915.37,663.56
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,903.93,657.96
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,887.43,649.21
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,862.27,634.82
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,827.17,614.16
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,789.5,591.51
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,734.78,556.55
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,678.63,519.58
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,605.36,468.39
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,532.23,414.95
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,424.35,332.38
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,328.34,254.09
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,207.9,139.86
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,42.78,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,25.75,14.71
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,38.26,26.82
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,47.03,34.81
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,57.53,43.98
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,68.38,53.2
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,80.4,63.17
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,101.78,80.78
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,126.23,100.58
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,142.88,113.61
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,166.55,132.15
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,177.54,140.45
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,176.65,139.23
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,206.59,152.2
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,232.87,169.65
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,265.34,192.9
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,284.03,206.5
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,289.11,210.57
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,290.95,212.12
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,331.22,240.83
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,375.64,272.29
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,398.83,288.83
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,428.73,310.1
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,438.02,316.97
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,443.02,320.89
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,541.81,391.19
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,644.63,462.14
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,541.18,390.46
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,401.72,291.85
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,563.86,410.48
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,724.14,522.0
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,826.17,594.51
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,903.42,646.17
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,914.39,654.66
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,910.96,654.78
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,903.13,653.16
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,891.67,649.33
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,875.4,641.6
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,850.57,628.17
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,813.9,606.71
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,774.74,583.24
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,719.93,547.46
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,663.8,509.69
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,589.59,457.17
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,515.71,402.53
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,408.27,319.75
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,313.09,241.45
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,179.37,113.79
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,23.93,13.03
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.76,25.39
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.91,33.67
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,56.7,43.08
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,61.41,47.05
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,66.04,50.78
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,93.87,73.87
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,124.61,98.88
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,142.23,112.7
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,166.61,131.82
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,179.47,141.7
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,191.71,151.05
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,207.1,153.33
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,233.76,170.07
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,261.54,189.61
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,290.41,210.97
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,332.71,240.17
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,375.47,270.67
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,412.54,299.1
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,451.46,328.73
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,508.95,371.4
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,586.99,430.16
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,632.93,465.21
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,677.05,498.34
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,722.21,531.32
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,760.33,559.02
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,666.59,489.76
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,527.81,386.7
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,428.92,316.65
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,335.34,248.13
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,633.59,473.07
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,897.17,656.23
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,900.88,658.23
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,900.85,659.89
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,892.91,657.24
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,881.36,652.36
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,868.61,645.5
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,846.56,632.42
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,810.99,610.77
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,772.93,587.12
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,725.42,555.38
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,676.26,521.61
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,604.34,469.83
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,532.75,416.04
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,436.99,341.28
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,345.02,265.08
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,190.05,112.15
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,25.59,14.21
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,43.21,30.9
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,58.73,44.74
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,73.87,57.91
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,83.67,66.03
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,94.13,74.41
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,101.74,80.34
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,109.01,85.87
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,113.03,88.66
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,116.86,91.27
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,153.49,120.6
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,190.02,149.31
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,198.67,146.62
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,223.73,164.74
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,221.56,163.24
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,225.51,166.83
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,270.6,190.37
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,387.57,271.01
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,422.13,302.67
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,438.24,318.01
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,476.51,346.03
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,517.04,375.26
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,585.5,425.98
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,665.03,484.36
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,701.45,510.5
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,735.53,534.91
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,764.48,555.38
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,790.63,573.78
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,806.95,584.05
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,819.49,591.81
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,827.28,599.19
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,827.09,601.55
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,844.36,615.56
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,853.44,624.0
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,718.86,531.27
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,570.98,426.14
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,677.6,507.64
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,760.84,570.16
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,718.82,542.68
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,675.03,514.39
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,623.63,480.4
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,571.23,444.43
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,496.31,388.9
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,422.9,332.31
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,335.08,262.23
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,234.52,179.44
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,119.56,61.14
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.24,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,22.82,11.84
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,36.06,24.75
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,45.24,33.09
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,56.09,42.56
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,61.22,46.77
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,66.23,50.68
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,69.4,53.06
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,72.47,55.3
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,74.9,56.98
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,77.2,58.53
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,125.86,97.84
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,176.22,137.47
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,136.88,93.93
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,156.21,86.78
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,204.5,134.08
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,239.83,175.04
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,254.15,184.9
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,268.63,194.94
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,349.25,247.65
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,488.26,344.19
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,539.79,382.32
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,590.1,419.23
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,637.12,453.65
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,682.21,485.96
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,723.01,514.28
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,761.27,540.41
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,794.37,562.04
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,824.41,581.77
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,849.89,598.7
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,872.02,613.66
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,887.13,625.02
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,898.59,634.33
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,912.55,645.4
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,912.32,647.69
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,903.79,645.75
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,891.58,641.64
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,871.91,631.5
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,854.6,622.94
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,818.78,602.35
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,780.46,579.84
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,728.78,546.43
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,675.7,511.06
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,602.09,460.76
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,528.97,408.02
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,428.39,330.7
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,332.08,251.19
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,168.94,72.27
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.39,10.49
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,34.94,23.75
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,42.52,30.74
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,49.96,37.31
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,55.0,41.51
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,59.91,45.4
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,62.69,47.49
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,65.39,49.45
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,68.12,51.28
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,77.48,58.5
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,78.43,59.04
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,79.32,59.58
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,142.1,97.97
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,228.1,157.59
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,258.74,182.08
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,275.45,198.35
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,313.18,223.01
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,370.95,262.76
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,410.53,288.47
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,487.71,344.05
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,538.08,382.2
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,588.6,419.3
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,632.66,451.54
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,676.45,482.73
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,716.37,511.53
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,753.83,538.31
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,794.18,565.35
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,824.71,585.46
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,849.27,601.9
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,870.38,616.31
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,884.83,626.12
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,895.58,633.8
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,894.15,634.58
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,895.07,637.13
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,884.86,633.48
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,871.11,627.77
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,847.54,615.03
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,820.83,600.22
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,781.85,577.32
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,740.44,552.38
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,685.0,515.97
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,628.19,477.5
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,544.28,418.16
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,470.47,363.48
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,369.21,285.03
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,274.0,205.34
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,141.1,40.62
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.12,11.53
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.37,25.75
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,47.9,35.29
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,58.19,44.32
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,64.91,50.03
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,72.88,56.6
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,76.47,59.32
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,79.93,61.86
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,82.39,63.54
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,84.72,65.09
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,85.51,65.51
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,86.25,65.9
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,99.8,64.42
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,153.81,87.42
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,215.3,129.19
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,269.9,171.66
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,324.35,215.99
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,379.13,260.55
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,432.15,302.67
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,484.82,342.91
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,535.28,379.96
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,586.44,416.0
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,632.69,448.33
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,676.92,478.08
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,717.74,504.57
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,756.06,528.57
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,789.83,550.2
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,820.59,570.05
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,808.38,562.46
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,766.65,534.4
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,843.31,588.81
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,894.19,621.24
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,861.43,603.38
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,797.26,565.06
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,852.92,604.63
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,887.47,628.11
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,866.83,617.41
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,842.9,605.22
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,812.02,588.88
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,773.22,566.99
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,721.15,534.42
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,667.74,499.8
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,592.23,449.27
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,517.42,396.12
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,413.25,316.78
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,313.75,233.71
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,156.86,16.29
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.59,9.32
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,34.15,22.91
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,41.78,29.93
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,49.29,36.55
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,52.9,39.54
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,56.54,42.38
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,59.51,44.65
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,62.39,46.78
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,69.98,52.79
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,71.73,53.91
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,72.62,54.32
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,73.46,54.71
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,86.82,53.13
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,143.98,75.85
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,209.83,120.07
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,267.17,164.6
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,323.49,210.73
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,379.84,257.12
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,435.0,302.71
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,489.38,346.71
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,541.26,387.02
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,591.86,425.2
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,639.44,460.89
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,684.95,494.3
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,726.19,523.38
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,764.82,549.79
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,798.8,572.42
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,829.64,593.03
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,854.63,610.26
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,876.12,625.38
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,891.74,637.85
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,903.67,648.2
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,908.13,652.6
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,908.83,654.83
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,911.59,659.61
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,900.21,655.31
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,879.55,643.76
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,855.58,630.06
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,820.21,608.91
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,787.6,589.34
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,735.5,554.54
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,682.14,517.89
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,606.9,465.6
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,532.5,410.9
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,424.86,327.02
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,322.57,239.11
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,161.76,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
