Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,20.92,9.32
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,32.57,21.67
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,39.9,28.46
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,47.11,34.85
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,50.87,37.99
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,54.63,40.95
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,57.37,43.04
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,65.5,49.59
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,66.75,50.21
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,68.0,50.82
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,69.07,51.41
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,70.09,51.96
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,93.18,58.39
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,150.78,80.41
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,208.2,117.89
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,266.28,163.04
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,324.31,210.67
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,382.24,258.53
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,438.32,304.71
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,493.6,349.13
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,546.21,389.77
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,597.31,428.01
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,645.06,463.47
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,690.67,496.53
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,732.55,526.32
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,771.74,553.41
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,805.61,575.44
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,836.27,595.39
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,861.52,612.34
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,883.21,627.17
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,776.26,556.34
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,619.46,446.37
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,774.72,559.22
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,913.15,650.85
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,904.58,645.68
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,892.3,639.71
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,869.61,627.14
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,849.47,616.31
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,811.75,594.13
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,771.59,569.99
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,715.96,534.61
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,659.11,497.1
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,580.68,442.91
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,502.96,386.1
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,392.2,300.35
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,287.4,209.66
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,140.88,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,22.64,10.17
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,38.77,26.82
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,51.39,38.21
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,63.67,48.94
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,70.62,54.74
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,77.43,60.17
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,100.24,78.88
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,125.15,98.9
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,140.83,111.05
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,163.13,128.35
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,123.14,95.72
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,94.17,72.03
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,101.51,66.86
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,153.71,86.51
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,237.75,153.42
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,300.82,208.67
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,325.29,220.55
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,383.32,261.04
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,378.22,268.78
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,345.03,250.44
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,423.11,305.94
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,518.68,373.18
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,600.13,433.19
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,690.5,500.06
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,688.37,497.2
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,660.81,476.56
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,753.97,545.0
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,836.01,602.7
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,861.01,619.32
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,882.5,634.22
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,898.28,645.58
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,910.36,654.76
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,925.86,666.38
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,927.29,669.05
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,919.24,666.85
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,907.43,662.4
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,886.91,650.97
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,862.97,637.31
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,832.19,619.55
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,793.7,596.19
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,740.79,562.09
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,686.47,525.71
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,609.33,470.85
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,532.88,413.35
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,422.89,326.39
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,318.51,231.56
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,122.48,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,20.22,8.17
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,33.23,22.36
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,44.05,32.24
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,52.66,39.92
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,59.54,45.75
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,66.16,51.14
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,69.41,53.51
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,72.57,55.74
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,75.74,57.92
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,78.73,59.92
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,79.89,60.66
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,80.98,61.37
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,99.61,65.66
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,155.06,87.12
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,211.1,123.87
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,268.23,168.36
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,324.74,214.88
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,381.26,261.7
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,436.06,307.16
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,490.26,351.16
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,541.43,391.21
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,590.56,428.51
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,570.71,415.11
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,517.96,376.37
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,559.35,406.21
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,598.83,434.12
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,707.96,514.5
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,816.26,592.55
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,837.6,607.06
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,855.26,619.89
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,872.75,632.51
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,880.94,639.17
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,873.19,635.55
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,861.27,629.41
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,847.25,623.0
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,829.73,614.29
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,526.2,400.04
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,156.67,116.94
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,430.34,334.88
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,666.26,512.33
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,603.62,467.77
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,540.84,423.04
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,459.11,361.05
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,379.57,298.09
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,260.08,201.73
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,162.52,114.29
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,53.44,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.41,5.74
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,34.45,23.1
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,44.38,32.19
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,54.13,40.81
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,58.92,44.93
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,61.6,47.07
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,64.68,49.55
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,67.69,51.91
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,109.29,86.37
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,166.26,132.68
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,180.22,143.21
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,193.73,153.35
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,123.61,87.8
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,147.05,80.37
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,227.67,147.46
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,295.79,210.1
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,314.16,216.28
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,373.2,257.8
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,428.03,304.49
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,482.07,349.56
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,533.32,390.65
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,582.32,428.71
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,595.0,438.49
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,581.62,427.84
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,575.77,423.11
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,563.79,413.47
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,691.22,509.82
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,811.55,597.46
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,834.51,613.1
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,853.99,627.08
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,773.37,571.0
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,645.0,477.47
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,775.67,576.52
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,888.86,656.24
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,879.51,651.97
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,866.53,646.14
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,770.17,581.48
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,656.98,501.79
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,683.65,525.62
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,714.21,549.85
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,672.79,520.79
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,629.44,489.65
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,547.93,429.89
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,467.49,367.75
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,351.05,273.54
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,247.66,172.76
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,88.99,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.41,5.28
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,34.46,23.16
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,44.38,32.31
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,54.12,40.97
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,62.03,47.79
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,67.43,52.25
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,54.28,40.91
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,53.87,40.42
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,59.86,45.24
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,75.38,57.99
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,125.16,98.9
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,185.61,147.57
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,197.68,147.81
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,221.22,157.28
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,252.95,178.48
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,286.36,203.51
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,309.42,214.0
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,372.1,258.67
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,411.66,297.74
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,430.16,316.47
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,494.3,364.08
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,577.55,427.11
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,622.78,462.27
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,666.01,495.33
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,499.53,374.74
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,265.17,196.78
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,386.35,288.6
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,521.13,387.13
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,694.58,517.6
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,852.76,631.1
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,866.14,640.06
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,875.82,647.64
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,864.37,641.13
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,855.99,636.98
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,813.78,610.72
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,759.01,575.5
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,766.7,583.07
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,762.8,582.22
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,718.4,552.98
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,664.05,516.12
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,600.01,470.3
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,536.11,423.13
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,453.08,359.65
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,372.7,295.07
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,252.29,196.62
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,151.66,100.64
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,50.68,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.44,4.14
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,32.06,21.12
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,49.99,37.15
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,66.32,51.6
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,83.06,65.98
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,99.48,79.74
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,113.74,91.57
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,130.38,105.18
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,144.77,116.54
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,158.5,127.18
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,171.65,137.48
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,184.24,147.26
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,195.56,155.97
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,219.65,157.26
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,251.44,175.25
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,285.17,197.87
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,330.18,235.34
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,376.72,273.3
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,412.92,301.97
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,458.11,337.22
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,457.46,339.4
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,440.43,327.88
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,450.5,335.76
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,458.82,342.04
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,521.57,388.21
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,598.0,443.11
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,540.96,401.53
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,484.54,360.11
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,469.38,349.79
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,437.15,327.01
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,241.58,183.29
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,46.57,31.52
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,78.32,56.96
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,111.96,83.62
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,65.68,47.23
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,21.52,11.86
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,55.17,39.26
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,91.16,68.44
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,80.11,59.85
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,69.01,51.15
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,56.86,41.36
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,45.53,32.08
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,35.13,23.49
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,24.75,14.76
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,16.06,7.3
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.39,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.84,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.51,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.03,1.99
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,14.81,7.27
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,20.6,12.54
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,27.64,18.84
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,34.7,25.05
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,46.77,35.59
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,58.88,46.03
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,53.06,40.7
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,47.25,35.43
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,51.44,38.93
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,55.65,42.4
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,66.13,51.24
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,76.63,57.31
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,107.7,82.3
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,138.52,106.84
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,161.74,124.82
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,185.61,143.21
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,199.1,153.7
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,212.96,164.49
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,186.9,143.76
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,159.48,121.99
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,166.84,127.82
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,174.34,133.74
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,211.65,162.7
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,250.2,192.28
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,174.28,133.28
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,97.18,72.42
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,92.96,69.21
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,88.7,65.91
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,161.5,124.2
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,239.1,185.42
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,224.94,174.58
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,210.53,163.69
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,115.33,88.46
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,27.32,16.9
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,24.81,14.92
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,22.31,12.91
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,19.81,10.89
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,8.85
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.45
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.03
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.59
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,15.26,2.38
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,29.83,19.71
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,47.46,35.85
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,63.61,50.49
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,80.38,65.27
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,96.81,79.41
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,110.66,91.02
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,124.18,102.11
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,133.59,109.53
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,150.56,123.23
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,162.02,132.13
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,180.61,146.83
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,191.95,155.4
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,211.67,161.2
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,245.16,184.73
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,274.71,205.71
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,311.66,232.74
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,354.36,264.75
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,389.68,291.72
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,436.77,327.8
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,441.14,332.76
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,438.05,331.27
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,429.43,325.44
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,412.39,313.01
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,458.44,347.98
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,503.5,381.84
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,436.51,332.15
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,350.21,267.4
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,351.34,269.06
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,352.3,270.31
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,464.47,357.24
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,565.72,433.82
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,530.44,407.98
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,493.02,381.12
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,514.56,399.82
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,554.58,431.4
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,451.89,354.89
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,368.67,291.39
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,339.94,271.04
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,310.13,249.15
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,275.72,222.5
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,240.41,194.44
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,334.87,272.45
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,423.74,339.02
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,312.1,243.95
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,197.97,104.68
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,71.88,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,14.15,1.0
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,28.66,18.58
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,36.15,25.82
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,43.54,32.59
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,47.82,36.4
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,52.08,40.02
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,59.9,46.62
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,62.97,49.0
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,64.73,50.11
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,66.46,51.18
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,67.99,52.18
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,69.46,53.12
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,84.19,65.12
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,141.16,77.15
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,198.93,114.34
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,257.38,160.2
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,315.16,208.44
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,372.81,256.94
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,428.23,303.71
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,482.7,348.59
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,535.52,390.41
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,587.14,430.03
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,634.86,466.26
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,680.34,499.94
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,721.93,529.55
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,760.75,556.51
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,794.27,578.66
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,824.52,598.65
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,850.06,615.61
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,872.04,630.39
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,887.35,641.0
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,898.87,649.42
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,904.13,654.03
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,905.58,656.45
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,898.21,652.76
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,887.19,646.96
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,877.76,642.99
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,855.0,630.28
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,819.27,608.92
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,780.9,585.34
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,728.04,550.41
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,673.7,512.94
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,600.64,461.57
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,523.49,403.17
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,403.03,305.58
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,275.29,118.13
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,109.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,13.36,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,27.13,17.38
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,33.94,24.08
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,40.71,30.35
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,44.81,34.04
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,53.19,41.33
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,56.52,44.06
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,59.79,46.65
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,61.02,47.35
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,62.26,48.04
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,72.53,56.52
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,74.6,57.96
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,78.92,61.32
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,138.03,74.37
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,198.14,113.39
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,258.85,161.72
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,318.56,212.91
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,378.07,264.68
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,435.62,314.98
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,492.14,363.42
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,546.65,408.39
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,599.33,450.59
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,649.02,490.17
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,696.47,527.14
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,738.87,559.73
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,778.38,589.49
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,813.7,614.17
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,845.71,636.53
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,872.06,655.22
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,894.75,671.51
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,911.1,683.39
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,923.57,692.81
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,927.33,696.49
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,927.16,697.74
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,919.55,695.23
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,918.24,697.25
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,897.31,684.69
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,872.89,669.79
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,835.66,645.43
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,795.72,618.61
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,739.28,579.18
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,681.32,536.96
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,604.84,479.57
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,523.32,414.33
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,396.02,306.99
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,259.03,79.18
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,103.41,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
