Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,53.0,16.0,1.5,18.0,18.0,13.66,0.0
2016,10,30,7,15,175.5,34.0,1.75,18.5,56.0,26.22,14.92
2016,10,30,7,30,298.0,52.0,2.0,19.0,94.0,39.8,28.46
2016,10,30,7,45,393.0,62.5,2.3,20.0,143.0,47.56,35.67
2016,10,30,8,0,488.0,73.0,2.6,21.0,192.0,57.61,44.55
2016,10,30,8,15,544.5,81.0,2.6,21.5,242.0,62.54,48.84
2016,10,30,8,30,601.0,89.0,2.6,22.0,292.0,67.43,52.91
2016,10,30,8,45,652.0,91.5,2.6,23.0,342.5,68.04,53.1
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,68.86,53.43
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,70.55,54.57
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,72.23,55.7
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,79.48,61.49
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,95.03,60.08
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,148.97,83.02
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,204.02,120.0
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,257.74,162.29
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,311.83,207.29
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,364.9,252.64
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,417.23,296.91
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,468.61,338.78
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,517.02,377.4
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,561.47,413.13
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,603.68,446.39
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,641.49,475.21
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,676.63,501.54
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,706.86,524.7
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,733.86,545.35
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,754.96,560.8
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,772.56,573.81
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,783.61,582.56
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,798.37,594.06
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,798.16,595.52
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,794.2,594.68
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,780.21,587.92
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,762.72,578.72
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,734.31,560.49
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,702.92,539.68
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,653.67,505.4
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,609.09,472.78
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,534.13,414.8
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,459.98,354.05
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,335.64,246.32
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,193.41,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,11.95,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,21.9,11.41
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,32.07,22.03
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,37.24,26.98
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,46.24,35.0
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,49.91,38.23
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,53.58,41.33
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,55.53,42.75
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,57.51,44.14
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,59.31,45.46
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,68.78,53.27
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,70.42,54.27
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,86.23,53.35
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,143.61,76.43
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,201.42,115.49
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,258.34,161.19
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,314.82,209.45
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,369.68,257.11
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,423.34,303.24
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,473.89,346.0
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,522.35,385.94
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,567.47,422.96
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,610.12,457.23
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,648.03,486.51
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,682.9,512.91
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,712.93,536.25
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,739.6,556.9
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,760.07,571.93
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,776.85,584.58
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,786.76,592.42
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,792.89,597.85
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,798.28,602.97
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,792.72,600.61
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,777.55,592.4
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,758.88,581.69
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,727.06,561.59
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,692.34,538.8
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,641.31,502.59
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,595.21,468.21
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,515.35,405.3
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,436.58,339.86
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,311.84,228.77
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,136.1,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,11.95,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,22.16,10.94
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,35.19,24.18
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,42.09,30.68
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,48.95,36.85
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,53.47,40.81
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,57.95,44.57
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,59.1,45.37
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,74.5,58.27
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,112.4,89.95
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,150.68,121.35
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,159.32,127.6
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,165.1,122.76
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,160.46,101.95
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,191.19,110.33
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,255.88,172.61
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,295.87,214.8
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,323.99,237.2
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,352.46,259.84
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,376.78,279.4
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,399.33,297.08
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,486.2,362.9
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,587.4,440.34
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,572.96,430.2
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,522.81,392.92
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,626.27,472.64
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,713.96,540.54
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,733.46,554.91
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,749.43,566.93
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,491.85,379.07
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,143.69,107.27
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,132.8,99.45
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,121.82,91.11
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,454.47,358.52
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,734.54,567.45
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,702.08,543.67
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,666.79,519.11
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,620.87,485.54
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,568.81,445.81
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,487.06,381.81
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,406.6,315.39
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,283.69,203.58
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,109.81,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,10.24,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,23.51,11.42
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,37.44,25.89
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,45.93,33.79
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,54.35,41.32
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,61.66,47.77
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,73.76,58.16
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,66.01,51.29
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,69.49,54.02
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,106.26,84.81
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,149.63,120.51
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,160.13,128.55
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,173.42,131.27
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,195.52,144.74
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,220.47,163.71
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,233.34,159.11
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,298.52,199.42
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,321.69,230.99
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,314.49,234.58
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,390.1,288.84
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,492.7,365.78
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,534.71,400.03
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,574.58,432.04
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,560.21,422.13
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,515.59,388.92
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,369.21,281.02
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,197.36,148.86
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,470.37,362.76
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,723.26,549.27
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,729.42,553.64
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,732.03,557.18
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,478.69,371.78
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,162.93,124.24
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,412.17,325.43
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,643.83,500.25
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,590.62,460.63
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,543.73,426.39
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,482.88,381.07
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,421.9,333.92
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,330.91,261.37
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,230.57,179.19
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,140.17,97.39
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,1.01
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.47,8.3
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,26.0,16.82
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,35.55,25.27
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,45.95,34.4
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,56.12,43.19
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,81.38,64.69
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,105.63,84.93
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,125.01,100.95
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,143.97,116.45
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,148.94,120.21
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,161.69,124.39
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,160.75,122.9
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,145.53,111.24
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,131.98,100.27
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,117.19,88.36
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,216.94,163.21
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,332.16,248.61
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,234.93,177.23
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,115.31,86.01
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,177.97,134.95
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,243.14,184.53
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,161.52,122.04
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,77.47,56.38
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,52.36,36.54
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,27.36,16.51
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,59.42,42.36
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,92.11,68.5
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,50.2,35.04
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.09,1.76
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,8.26,1.11
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.59,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,18.38,6.87
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,32.1,21.68
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,48.17,36.33
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,64.08,50.67
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,77.48,62.59
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,91.86,75.15
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,85.72,69.53
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,75.12,60.04
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,90.71,73.34
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,106.02,86.25
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,76.53,60.6
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,43.1,31.64
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,71.5,53.35
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,98.51,75.22
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,115.9,88.96
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,133.44,102.69
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,157.76,121.79
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,182.99,141.56
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,146.5,112.45
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,107.93,81.61
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,136.45,104.37
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,165.74,127.56
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,185.62,143.28
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,206.4,159.72
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,177.64,137.15
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,147.89,113.7
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,134.66,103.35
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,121.18,92.73
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,133.08,102.48
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,145.81,112.9
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,173.15,135.58
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,217.68,171.88
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,178.73,141.23
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,154.24,121.91
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,134.11,105.72
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,113.81,89.14
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,93.1,72.17
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,71.99,54.52
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,53.24,38.56
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,33.38,21.56
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,17.76,7.05
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,5.12,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,8.22,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,14.82,7.0
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,24.34,15.67
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,33.89,24.33
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,43.87,33.28
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,53.77,42.04
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,34.7,25.08
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,15.66,8.19
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,37.22,27.04
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,58.9,45.71
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,63.93,49.8
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,68.96,53.88
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,113.73,87.6
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,157.32,122.19
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,127.33,97.87
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,94.27,71.2
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,146.63,112.85
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,199.69,154.45
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,230.19,177.65
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,265.04,204.19
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,232.45,179.18
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,192.59,148.3
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,180.48,138.99
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,167.81,129.14
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,176.0,135.78
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,184.58,142.72
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,258.72,201.53
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,330.04,257.09
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,255.68,199.29
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,166.84,129.07
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,134.56,103.76
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,101.98,77.74
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,304.92,245.81
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,475.65,382.36
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,433.58,349.36
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,391.22,316.44
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,343.54,279.11
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,295.48,240.14
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,233.1,187.96
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,157.22,123.46
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,88.84,57.26
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,13.2,2.35
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,26.21,16.81
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,41.37,30.7
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,56.33,44.23
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,71.48,57.69
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,86.48,70.74
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,104.37,86.04
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,116.99,96.55
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,116.84,95.95
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,110.77,90.31
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,141.31,115.81
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,160.67,131.53
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,114.94,87.86
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,53.97,38.87
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,153.67,117.1
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,254.23,194.21
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,244.11,187.78
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,228.33,176.63
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,164.25,126.63
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,92.31,69.41
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,72.44,53.42
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,52.38,37.16
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,34.03,22.24
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,15.75,7.28
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,14.5,6.27
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,13.25,5.25
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,29.42,18.58
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,45.63,31.92
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,30.23,19.36
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,14.88,6.72
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,28.95,18.47
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,43.06,30.26
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,24.36,14.75
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.76,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,15.93,3.02
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,31.61,21.14
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,40.25,29.43
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,50.85,39.05
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,67.39,53.75
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,87.78,71.59
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,101.57,83.29
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,115.05,94.51
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,70.39,55.78
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,14.86,7.36
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,47.24,35.45
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,79.36,62.82
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,89.23,67.85
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,99.19,75.79
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,103.81,79.24
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,108.46,82.7
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,98.82,74.84
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,88.87,66.76
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,112.35,85.43
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,136.1,104.1
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,125.67,95.76
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,114.95,87.24
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,147.82,113.24
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,181.91,139.89
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,178.61,137.36
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,175.21,134.86
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,111.42,84.48
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,48.96,34.3
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,66.89,48.97
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,85.45,64.1
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,407.92,327.29
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,705.92,550.55
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,375.03,301.96
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,11.54,3.92
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.88,2.62
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,8.22,1.24
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,240.57,198.83
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,457.63,369.42
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,372.57,297.67
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,290.78,227.29
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,177.56,110.72
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,28.95,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,12.79,0.39
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,25.36,15.75
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,40.85,29.96
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,56.13,43.81
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,70.94,57.07
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,85.6,69.99
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,58.36,45.91
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,25.59,16.95
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,47.2,35.86
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,68.9,54.62
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,93.34,75.57
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,116.86,95.51
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,136.53,106.94
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,157.04,123.07
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,176.76,138.43
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,197.64,154.78
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,156.73,122.31
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,111.46,85.99
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,193.81,151.97
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,281.2,221.08
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,277.89,218.68
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,273.07,215.18
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,265.14,208.81
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,256.01,201.47
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,236.98,186.67
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,224.69,177.16
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,191.74,150.98
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,157.68,123.65
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,132.55,103.51
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,107.08,82.91
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,88.92,68.21
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,70.71,53.35
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,40.13,28.09
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.88,2.71
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,8.64,1.68
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.63
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.75,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,4.1,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.87,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.64,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.82,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
