Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,38.03,29.39
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,45.62,36.44
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,49.32,39.7
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,52.91,42.75
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,55.53,44.94
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,58.06,47.01
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,60.05,48.57
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,61.95,50.05
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,93.42,52.94
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,152.73,83.31
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,212.09,128.01
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,271.1,179.1
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,327.89,231.04
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,383.49,282.32
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,436.62,331.01
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,487.74,376.84
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,535.5,419.57
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,580.76,459.23
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,621.72,493.68
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,659.61,524.83
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,692.04,551.96
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,720.97,575.93
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,744.32,595.52
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,763.89,611.19
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,777.16,621.53
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,786.55,629.15
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,786.24,630.02
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,782.1,628.22
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,769.24,620.61
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,752.9,610.25
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,730.65,595.27
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,698.17,571.67
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,646.03,530.98
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,591.99,486.31
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,505.38,412.02
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,419.15,327.86
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,210.83,13.14
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.5,11.5,1.1,2.5,29.0,9.82,0.0
2016,11,20,7,30,449.0,23.0,1.2,3.0,58.0,21.01,10.17
2016,11,20,7,45,557.5,30.5,1.35,4.0,106.5,27.56,19.09
2016,11,20,8,0,666.0,38.0,1.5,5.0,155.0,34.16,25.62
2016,11,20,8,15,725.0,43.0,1.6,5.5,207.0,38.32,29.69
2016,11,20,8,30,784.0,48.0,1.7,6.0,259.0,42.5,33.61
2016,11,20,8,45,818.0,52.0,1.8,7.0,308.5,45.64,36.37
2016,11,20,9,0,852.0,56.0,1.9,8.0,358.0,54.02,43.8
2016,11,20,9,15,877.0,59.0,2.1,9.0,403.5,56.98,46.19
2016,11,20,9,30,902.0,62.0,2.3,10.0,449.0,59.83,48.44
2016,11,20,9,45,918.5,64.0,2.55,11.0,489.0,61.77,49.84
2016,11,20,10,0,935.0,66.0,2.8,12.0,529.0,63.63,51.17
2016,11,20,10,15,946.5,67.5,2.75,12.5,562.5,92.27,53.39
2016,11,20,10,30,958.0,69.0,2.7,13.0,596.0,150.49,82.19
2016,11,20,10,45,965.0,70.5,2.7,13.5,621.5,208.36,124.78
2016,11,20,11,0,972.0,72.0,2.7,14.0,647.0,265.84,173.66
2016,11,20,11,15,977.0,72.5,2.7,14.0,665.0,321.39,224.01
2016,11,20,11,30,982.0,73.0,2.7,14.0,683.0,375.83,274.03
2016,11,20,11,45,985.0,72.5,2.7,14.5,692.0,427.35,320.69
2016,11,20,12,0,988.0,72.0,2.7,15.0,701.0,477.08,364.81
2016,11,20,12,15,988.0,72.0,2.7,15.0,701.5,523.89,406.18
2016,11,20,12,30,988.0,72.0,2.7,15.0,702.0,568.27,444.59
2016,11,20,12,45,984.5,72.0,2.75,15.5,694.0,608.14,477.94
2016,11,20,13,0,981.0,72.0,2.8,16.0,686.0,644.98,508.12
2016,11,20,13,15,976.0,71.5,2.8,16.0,669.5,677.23,534.98
2016,11,20,13,30,971.0,71.0,2.8,16.0,653.0,706.08,558.85
2016,11,20,13,45,962.0,70.5,2.85,16.5,628.5,728.8,577.04
2016,11,20,14,0,953.0,70.0,2.9,17.0,604.0,747.81,591.72
2016,11,20,14,15,941.0,68.5,2.9,17.0,572.0,759.8,601.4
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,767.96,608.49
2016,11,20,14,45,911.0,65.5,2.9,17.0,501.0,767.88,609.74
2016,11,20,15,0,893.0,64.0,2.9,17.0,462.0,764.03,608.38
2016,11,20,15,15,869.0,61.5,2.75,16.5,417.5,750.76,600.4
2016,11,20,15,30,845.0,59.0,2.6,16.0,373.0,741.22,595.03
2016,11,20,15,45,810.0,55.5,2.5,16.0,324.5,711.59,573.49
2016,11,20,16,0,775.0,52.0,2.4,16.0,276.0,679.0,548.99
2016,11,20,16,15,720.5,47.5,2.15,15.0,225.0,627.89,510.17
2016,11,20,16,30,666.0,43.0,1.9,14.0,174.0,574.91,467.45
2016,11,20,16,45,571.5,35.5,1.65,13.0,125.0,488.37,395.33
2016,11,20,17,0,477.0,28.0,1.4,12.0,76.0,402.7,313.04
2016,11,20,17,15,238.5,14.0,1.45,11.0,38.0,202.19,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,2.3,5.5,25.5,10.24,0.0
2016,11,21,7,30,377.0,24.0,2.6,6.0,51.0,21.91,9.96
2016,11,21,7,45,487.0,32.5,2.9,7.0,97.5,29.24,20.22
2016,11,21,8,0,597.0,41.0,3.2,8.0,144.0,36.59,27.4
2016,11,21,8,15,659.0,46.5,3.1,9.0,193.5,40.98,31.62
2016,11,21,8,30,721.0,52.0,3.0,10.0,243.0,45.41,35.66
2016,11,21,8,45,758.5,56.0,2.9,11.0,291.0,48.39,38.24
2016,11,21,9,0,796.0,60.0,2.8,12.0,339.0,51.37,40.71
2016,11,21,9,15,821.5,63.0,3.25,13.0,383.0,53.43,42.29
2016,11,21,9,30,847.0,66.0,3.7,14.0,427.0,55.49,43.83
2016,11,21,9,45,863.5,68.5,4.15,15.0,465.5,64.14,51.15
2016,11,21,10,0,880.0,71.0,4.6,16.0,504.0,66.26,52.66
2016,11,21,10,15,892.0,72.5,4.7,16.5,536.0,91.1,53.97
2016,11,21,10,30,904.0,74.0,4.8,17.0,568.0,146.34,80.3
2016,11,21,10,45,911.0,75.5,4.9,18.0,593.0,201.26,119.76
2016,11,21,11,0,918.0,77.0,5.0,19.0,618.0,255.87,165.36
2016,11,21,11,15,923.0,78.0,5.0,19.5,635.0,309.02,212.72
2016,11,21,11,30,928.0,79.0,5.0,20.0,652.0,361.2,259.85
2016,11,21,11,45,931.5,78.5,5.0,20.5,661.0,410.35,304.19
2016,11,21,12,0,935.0,78.0,5.0,21.0,670.0,457.88,346.32
2016,11,21,12,15,934.0,78.0,5.0,21.0,670.5,501.99,385.52
2016,11,21,12,30,933.0,78.0,5.0,21.0,671.0,543.71,421.94
2016,11,21,12,45,928.0,78.5,5.0,21.5,662.5,581.23,453.45
2016,11,21,13,0,923.0,79.0,5.0,22.0,654.0,615.79,481.88
2016,11,21,13,15,917.0,78.0,5.0,22.0,637.5,645.16,506.77
2016,11,21,13,30,911.0,77.0,5.0,22.0,621.0,671.24,528.8
2016,11,21,13,45,899.5,76.5,5.0,22.0,596.5,690.84,545.66
2016,11,21,14,0,888.0,76.0,5.0,22.0,572.0,706.82,559.63
2016,11,21,14,15,874.5,74.5,4.95,22.0,540.5,716.66,567.72
2016,11,21,14,30,861.0,73.0,4.9,22.0,509.0,722.84,573.21
2016,11,21,14,45,836.5,72.5,4.85,22.0,470.5,725.01,575.86
2016,11,21,15,0,812.0,72.0,4.8,22.0,432.0,717.35,571.29
2016,11,21,15,15,786.0,69.0,4.6,21.5,389.5,701.95,561.38
2016,11,21,15,30,760.0,66.0,4.4,21.0,347.0,683.17,548.74
2016,11,21,15,45,719.0,62.5,4.2,21.0,300.0,649.23,523.37
2016,11,21,16,0,678.0,59.0,4.0,21.0,253.0,612.5,495.2
2016,11,21,16,15,620.0,53.0,3.6,20.0,205.5,563.64,457.61
2016,11,21,16,30,562.0,47.0,3.2,19.0,158.0,508.75,413.06
2016,11,21,16,45,462.5,39.0,2.8,18.5,112.0,421.07,339.14
2016,11,21,17,0,363.0,31.0,2.4,18.0,66.0,335.6,257.3
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.0,169.49,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.0,4.05,16.0,4.0,3.41,0.0
2016,11,22,7,30,0.0,8.0,4.0,16.0,8.0,6.57,0.0
2016,11,22,7,45,0.0,17.0,4.0,16.5,17.0,13.99,6.28
2016,11,22,8,0,0.0,26.0,4.0,17.0,26.0,21.44,13.1
2016,11,22,8,15,0.0,36.0,4.05,17.0,36.0,29.73,20.63
2016,11,22,8,30,0.0,46.0,4.1,17.0,46.0,38.03,28.1
2016,11,22,8,45,0.0,56.5,4.15,17.5,56.5,46.78,35.79
2016,11,22,9,0,0.0,67.0,4.2,18.0,67.0,55.54,43.37
2016,11,22,9,15,0.0,42.5,4.5,18.5,42.5,35.13,25.29
2016,11,22,9,30,0.0,18.0,4.8,19.0,18.0,14.84,7.39
2016,11,22,9,45,0.0,19.5,5.1,19.5,19.5,16.09,8.42
2016,11,22,10,0,0.0,21.0,5.4,20.0,21.0,17.34,9.45
2016,11,22,10,15,0.0,59.5,5.5,20.0,59.5,49.32,35.33
2016,11,22,10,30,0.0,98.0,5.6,20.0,98.0,81.01,61.34
2016,11,22,10,45,0.0,79.5,5.7,20.5,79.5,66.05,48.83
2016,11,22,11,0,0.0,61.0,5.8,21.0,61.0,50.62,36.02
2016,11,22,11,15,0.0,63.0,5.7,21.0,63.0,52.3,37.35
2016,11,22,11,30,0.0,65.0,5.6,21.0,65.0,53.98,38.69
2016,11,22,11,45,0.0,67.0,5.6,21.5,67.0,55.66,39.94
2016,11,22,12,0,0.0,69.0,5.6,22.0,69.0,57.33,41.2
2016,11,22,12,15,0.0,69.0,5.45,22.0,69.0,57.33,41.19
2016,11,22,12,30,0.0,69.0,5.3,22.0,69.0,57.33,41.19
2016,11,22,12,45,0.0,75.5,5.2,22.0,75.5,62.76,45.62
2016,11,22,13,0,0.0,82.0,5.1,22.0,82.0,68.19,50.05
2016,11,22,13,15,0.0,83.0,4.95,22.0,83.0,69.01,50.76
2016,11,22,13,30,0.0,84.0,4.8,22.0,84.0,69.84,51.49
2016,11,22,13,45,0.0,56.0,4.65,22.0,56.0,46.45,32.48
2016,11,22,14,0,0.0,28.0,4.5,22.0,28.0,23.16,13.44
2016,11,22,14,15,0.0,69.5,4.35,22.0,69.5,57.67,41.83
2016,11,22,14,30,0.0,111.0,4.2,22.0,111.0,93.77,71.4
2016,11,22,14,45,0.0,71.5,4.05,22.0,71.5,59.31,43.35
2016,11,22,15,0,0.0,32.0,3.9,22.0,32.0,26.43,16.31
2016,11,22,15,15,0.0,28.5,3.65,22.0,28.5,23.52,13.95
2016,11,22,15,30,0.0,25.0,3.4,22.0,25.0,20.62,11.57
2016,11,22,15,45,0.0,21.5,3.2,22.0,21.5,17.71,9.18
2016,11,22,16,0,0.0,18.0,3.0,22.0,18.0,14.82,6.76
2016,11,22,16,15,0.0,14.5,2.7,21.5,14.5,11.92,4.33
2016,11,22,16,30,0.0,11.0,2.4,21.0,11.0,9.03,1.87
2016,11,22,16,45,0.0,7.5,2.1,20.5,7.5,6.15,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.28,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.64,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,170.0,11.0,3.25,8.5,23.0,9.39,0.0
2016,11,23,7,30,340.0,22.0,3.4,9.0,46.0,18.33,5.71
2016,11,23,7,45,462.5,31.0,3.55,9.5,91.5,27.87,18.63
2016,11,23,8,0,585.0,40.0,3.7,10.0,137.0,35.74,26.34
2016,11,23,8,15,650.5,45.5,3.85,10.5,187.0,40.16,30.64
2016,11,23,8,30,716.0,51.0,4.0,11.0,237.0,44.62,34.78
2016,11,23,8,45,759.0,55.0,4.2,12.0,286.0,47.66,37.42
2016,11,23,9,0,802.0,59.0,4.4,13.0,335.0,50.72,39.97
2016,11,23,9,15,829.5,62.0,4.4,13.5,380.0,52.84,41.68
2016,11,23,9,30,857.0,65.0,4.4,14.0,425.0,54.95,43.37
2016,11,23,9,45,876.5,67.0,4.45,15.0,464.5,63.23,50.37
2016,11,23,10,0,896.0,69.0,4.5,16.0,504.0,65.09,51.66
2016,11,23,10,15,909.0,70.5,4.4,16.0,537.5,85.64,51.96
2016,11,23,10,30,922.0,72.0,4.3,16.0,571.0,141.73,77.11
2016,11,23,10,45,931.5,73.5,4.2,16.5,597.0,197.86,116.75
2016,11,23,11,0,941.0,75.0,4.1,17.0,623.0,253.93,163.39
2016,11,23,11,15,946.5,75.5,4.0,17.5,640.5,307.88,211.4
2016,11,23,11,30,952.0,76.0,3.9,18.0,658.0,360.86,259.27
2016,11,23,11,45,957.0,75.5,3.85,18.5,668.0,411.59,304.93
2016,11,23,12,0,962.0,75.0,3.8,19.0,678.0,460.8,348.39
2016,11,23,12,15,962.0,75.0,3.7,19.0,679.0,506.48,388.66
2016,11,23,12,30,962.0,75.0,3.6,19.0,680.0,549.8,426.05
2016,11,23,12,45,960.0,74.5,3.55,19.0,672.5,589.06,459.53
2016,11,23,13,0,958.0,74.0,3.5,19.0,665.0,625.45,490.06
2016,11,23,13,15,952.5,73.5,3.4,19.0,649.5,656.74,515.97
2016,11,23,13,30,947.0,73.0,3.3,19.0,634.0,684.71,538.88
2016,11,23,13,45,939.0,71.5,3.2,19.5,610.0,706.54,555.83
2016,11,23,14,0,931.0,70.0,3.1,20.0,586.0,724.75,569.76
2016,11,23,14,15,919.0,69.0,3.0,20.0,554.5,737.08,579.15
2016,11,23,14,30,907.0,68.0,2.9,20.0,523.0,745.69,585.98
2016,11,23,14,45,889.5,66.0,2.8,20.0,485.0,745.4,586.47
2016,11,23,15,0,872.0,64.0,2.7,20.0,447.0,741.4,584.4
2016,11,23,15,15,847.5,61.5,2.5,19.5,403.5,727.99,575.98
2016,11,23,15,30,823.0,59.0,2.3,19.0,360.0,718.25,570.07
2016,11,23,15,45,788.0,55.5,2.1,19.0,312.5,689.09,548.34
2016,11,23,16,0,753.0,52.0,1.9,19.0,265.0,657.02,523.76
2016,11,23,16,15,697.5,47.0,1.65,18.0,215.5,605.27,484.67
2016,11,23,16,30,642.0,42.0,1.4,17.0,166.0,551.79,441.88
2016,11,23,16,45,546.0,34.5,1.2,16.0,118.0,465.39,370.94
2016,11,23,17,0,450.0,27.0,1.0,15.0,70.0,380.11,288.9
2016,11,23,17,15,225.0,13.5,1.0,14.5,35.0,189.99,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,11.0,1.1,8.5,21.0,9.39,0.0
2016,11,24,7,30,306.0,22.0,1.2,9.0,42.0,18.33,4.69
2016,11,24,7,45,413.5,32.5,1.35,10.0,85.0,26.77,17.59
2016,11,24,8,0,521.0,43.0,1.5,11.0,128.0,35.1,25.67
2016,11,24,8,15,588.5,50.0,1.5,11.5,176.5,40.24,30.6
2016,11,24,8,30,656.0,57.0,1.5,12.0,225.0,45.35,35.32
2016,11,24,8,45,691.0,63.5,1.55,12.5,271.0,49.77,39.27
2016,11,24,9,0,726.0,70.0,1.6,13.0,317.0,58.93,47.33
2016,11,24,9,15,755.5,73.5,1.85,14.0,361.0,61.09,48.95
2016,11,24,9,30,785.0,77.0,2.1,15.0,405.0,63.27,50.55
2016,11,24,9,45,801.0,81.5,2.4,16.0,442.5,66.04,52.63
2016,11,24,10,0,817.0,86.0,2.7,17.0,480.0,68.76,54.65
2016,11,24,10,15,831.5,88.5,2.7,17.5,512.5,85.99,54.42
2016,11,24,10,30,846.0,91.0,2.7,18.0,545.0,139.55,77.99
2016,11,24,10,45,852.5,94.0,2.75,18.5,569.5,193.28,115.39
2016,11,24,11,0,859.0,97.0,2.8,19.0,594.0,246.87,159.25
2016,11,24,11,15,865.0,98.0,2.8,19.5,611.5,298.36,204.16
2016,11,24,11,30,871.0,99.0,2.8,20.0,629.0,349.14,249.14
2016,11,24,11,45,880.5,96.5,2.8,20.5,640.0,397.23,291.56
2016,11,24,12,0,890.0,94.0,2.8,21.0,651.0,445.69,333.4
2016,11,24,12,15,537.0,197.0,2.8,21.0,533.5,414.94,317.5
2016,11,24,12,30,184.0,300.0,2.8,21.0,416.0,347.77,269.4
2016,11,24,12,45,532.0,198.0,2.85,21.5,526.5,470.12,364.49
2016,11,24,13,0,880.0,96.0,2.9,22.0,637.0,602.42,465.82
2016,11,24,13,15,874.0,95.0,2.9,22.0,621.5,631.72,489.41
2016,11,24,13,30,868.0,94.0,2.9,22.0,606.0,657.83,510.85
2016,11,24,13,45,855.0,94.0,2.9,22.0,582.0,677.12,526.98
2016,11,24,14,0,842.0,94.0,2.9,22.0,558.0,692.8,540.3
2016,11,24,14,15,828.0,91.5,2.85,22.0,527.5,701.44,548.23
2016,11,24,14,30,814.0,89.0,2.8,22.0,497.0,706.42,552.98
2016,11,24,14,45,792.0,87.0,2.75,22.0,459.5,702.46,551.05
2016,11,24,15,0,770.0,85.0,2.7,22.0,422.0,694.83,546.55
2016,11,24,15,15,742.0,81.5,2.45,21.5,380.0,681.63,538.0
2016,11,24,15,30,714.0,78.0,2.2,21.0,338.0,661.72,524.27
2016,11,24,15,45,668.0,74.0,1.95,21.0,291.5,624.68,496.44
2016,11,24,16,0,622.0,70.0,1.7,21.0,245.0,585.08,465.97
2016,11,24,16,15,560.0,62.5,1.5,20.0,197.5,527.3,422.41
2016,11,24,16,30,498.0,55.0,1.3,19.0,150.0,468.25,375.62
2016,11,24,16,45,391.5,44.5,1.15,18.5,105.5,373.76,297.52
2016,11,24,17,0,285.0,34.0,1.0,18.0,61.0,281.42,211.91
2016,11,24,17,15,142.5,17.0,1.0,17.5,30.5,140.35,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.0,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,14.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,7.5,1.75,14.5,7.5,6.15,0.0
2016,11,25,8,0,0.0,12.0,2.1,15.0,12.0,9.86,3.02
2016,11,25,8,15,0.0,17.0,2.35,15.0,17.0,13.98,6.81
2016,11,25,8,30,0.0,22.0,2.6,15.0,22.0,18.11,10.58
2016,11,25,8,45,0.0,26.5,2.85,15.5,26.5,21.84,13.9
2016,11,25,9,0,0.0,31.0,3.1,16.0,31.0,25.57,17.18
2016,11,25,9,15,0.0,40.0,3.2,16.0,40.0,33.05,23.77
2016,11,25,9,30,0.0,49.0,3.3,16.0,49.0,40.54,30.33
2016,11,25,9,45,0.0,64.0,3.45,16.0,64.0,53.04,41.25
2016,11,25,10,0,0.0,79.0,3.6,16.0,79.0,65.58,52.12
2016,11,25,10,15,0.0,117.5,3.65,16.0,117.5,95.32,74.37
2016,11,25,10,30,0.0,156.0,3.7,16.0,156.0,124.25,98.09
2016,11,25,10,45,0.0,112.5,3.8,16.0,112.5,92.46,71.67
2016,11,25,11,0,0.0,69.0,3.9,16.0,69.0,57.29,42.38
2016,11,25,11,15,0.0,71.5,3.9,16.0,71.5,59.39,44.09
2016,11,25,11,30,0.0,74.0,3.9,16.0,74.0,61.49,45.79
2016,11,25,11,45,8.5,152.0,3.9,16.0,157.0,128.05,100.49
2016,11,25,12,0,17.0,230.0,3.9,16.0,240.0,194.83,154.56
2016,11,25,12,15,17.5,230.0,3.85,16.0,241.0,197.36,156.56
2016,11,25,12,30,18.0,230.0,3.8,16.0,242.0,199.85,158.67
2016,11,25,12,45,9.0,178.0,3.75,16.0,184.0,153.45,121.22
2016,11,25,13,0,0.0,126.0,3.7,16.0,126.0,105.22,81.83
2016,11,25,13,15,0.0,117.5,3.65,16.0,117.5,98.18,76.15
2016,11,25,13,30,0.0,109.0,3.6,16.0,109.0,91.05,70.35
2016,11,25,13,45,0.0,121.0,3.55,16.0,121.0,101.62,79.19
2016,11,25,14,0,0.0,133.0,3.5,16.0,133.0,112.61,88.39
2016,11,25,14,15,0.0,122.0,3.45,16.0,122.0,103.26,80.81
2016,11,25,14,30,0.0,111.0,3.4,16.0,111.0,93.81,73.14
2016,11,25,14,45,0.0,96.0,3.35,16.0,96.0,80.63,62.32
2016,11,25,15,0,0.0,81.0,3.3,16.0,81.0,67.36,51.36
2016,11,25,15,15,0.0,72.5,3.15,15.5,72.5,60.13,45.5
2016,11,25,15,30,0.0,64.0,3.0,15.0,64.0,53.03,39.67
2016,11,25,15,45,0.0,55.0,2.95,15.0,55.0,45.52,33.35
2016,11,25,16,0,0.0,46.0,2.9,15.0,46.0,38.03,26.96
2016,11,25,16,15,0.0,36.5,2.7,14.5,36.5,30.13,20.19
2016,11,25,16,30,0.0,27.0,2.5,14.0,27.0,22.26,13.35
2016,11,25,16,45,0.0,18.5,2.35,14.0,18.5,15.23,7.14
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.21,0.83
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.1,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.0,12.0,2.05,9.0,14.5,10.24,0.0
2016,11,26,7,30,86.0,24.0,2.2,9.0,29.0,18.77,2.0
2016,11,26,7,45,182.0,42.5,2.4,9.5,67.0,32.53,22.35
2016,11,26,8,0,278.0,61.0,2.6,10.0,105.0,46.23,35.56
2016,11,26,8,15,347.5,75.0,2.55,10.5,149.0,56.23,45.0
2016,11,26,8,30,417.0,89.0,2.5,11.0,193.0,66.03,54.0
2016,11,26,8,45,471.5,98.0,2.45,12.0,238.0,72.02,59.25
2016,11,26,9,0,526.0,107.0,2.4,13.0,283.0,77.92,64.22
2016,11,26,9,15,301.5,140.0,2.35,13.5,244.0,99.83,83.32
2016,11,26,9,30,77.0,173.0,2.3,14.0,205.0,125.22,105.11
2016,11,26,9,45,368.0,150.5,2.25,14.5,323.5,101.61,84.07
2016,11,26,10,0,659.0,128.0,2.2,15.0,442.0,90.28,73.88
2016,11,26,10,15,677.5,132.0,2.15,15.5,474.0,101.65,72.53
2016,11,26,10,30,696.0,136.0,2.1,16.0,506.0,149.09,92.93
2016,11,26,10,45,714.0,136.5,2.05,16.5,531.5,195.56,124.12
2016,11,26,11,0,732.0,137.0,2.0,17.0,557.0,243.31,162.17
2016,11,26,11,15,462.0,211.0,1.95,17.0,479.0,274.19,200.06
2016,11,26,11,30,192.0,285.0,1.9,17.0,401.0,278.41,213.96
2016,11,26,11,45,215.5,287.5,1.85,17.5,419.5,304.18,234.41
2016,11,26,12,0,239.0,290.0,1.8,18.0,438.0,331.71,256.21
2016,11,26,12,15,151.5,284.0,1.75,18.0,378.0,305.24,237.75
2016,11,26,12,30,64.0,278.0,1.7,18.0,318.0,265.57,207.95
2016,11,26,12,45,67.5,277.0,1.65,18.5,318.5,273.32,214.11
2016,11,26,13,0,71.0,276.0,1.6,19.0,319.0,281.2,220.18
2016,11,26,13,15,53.5,258.0,1.55,19.0,290.0,260.98,204.66
2016,11,26,13,30,36.0,240.0,1.5,19.0,261.0,238.66,187.39
2016,11,26,13,45,18.0,168.0,1.5,19.5,178.5,155.02,121.08
2016,11,26,14,0,0.0,96.0,1.5,20.0,96.0,80.04,60.31
2016,11,26,14,15,0.0,85.0,1.5,19.5,85.0,70.62,52.93
2016,11,26,14,30,0.0,74.0,1.5,19.0,74.0,61.41,45.56
2016,11,26,14,45,0.0,88.0,1.5,19.0,88.0,73.42,55.62
2016,11,26,15,0,0.0,102.0,1.5,19.0,102.0,86.77,66.79
2016,11,26,15,15,0.0,91.5,1.45,19.0,91.5,77.66,59.39
2016,11,26,15,30,0.0,81.0,1.4,19.0,81.0,68.5,51.92
2016,11,26,15,45,0.0,69.5,1.4,19.0,69.5,58.3,43.49
2016,11,26,16,0,0.0,58.0,1.4,19.0,58.0,48.04,34.91
2016,11,26,16,15,0.0,46.5,1.25,18.0,46.5,38.46,26.9
2016,11,26,16,30,0.0,35.0,1.1,17.0,35.0,28.91,18.76
2016,11,26,16,45,0.0,24.0,0.95,16.5,24.0,19.79,10.83
2016,11,26,17,0,0.0,13.0,0.8,16.0,13.0,10.69,2.72
2016,11,26,17,15,0.0,6.5,0.85,15.5,6.5,5.34,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.0,2.0,1.71,0.0
2016,11,27,7,30,0.0,4.0,3.5,12.0,4.0,3.28,0.0
2016,11,27,7,45,0.0,9.5,3.75,12.5,9.5,7.8,0.96
2016,11,27,8,0,0.0,15.0,4.0,13.0,15.0,12.33,5.24
2016,11,27,8,15,0.0,21.5,4.3,13.5,21.5,17.7,10.17
2016,11,27,8,30,0.0,28.0,4.6,14.0,28.0,23.08,15.06
2016,11,27,8,45,0.0,34.0,4.9,15.0,34.0,28.05,19.47
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,33.04,23.8
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,38.03,28.11
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,43.03,32.39
2016,11,27,9,45,0.0,76.0,5.85,17.5,76.0,63.06,49.77
2016,11,27,10,0,0.0,100.0,6.1,18.0,100.0,81.85,65.86
2016,11,27,10,15,0.0,117.0,6.2,18.5,117.0,94.85,73.34
2016,11,27,10,30,0.0,134.0,6.3,19.0,134.0,108.12,83.94
2016,11,27,10,45,0.0,101.5,6.45,19.5,101.5,83.85,63.73
2016,11,27,11,0,0.0,69.0,6.6,20.0,69.0,57.28,41.7
2016,11,27,11,15,0.0,71.0,6.65,20.5,71.0,58.96,42.94
2016,11,27,11,30,0.0,73.0,6.7,21.0,73.0,60.65,44.18
2016,11,27,11,45,0.0,113.5,6.75,21.5,113.5,94.06,71.23
2016,11,27,12,0,0.0,154.0,6.8,22.0,154.0,127.12,97.71
2016,11,27,12,15,0.0,154.0,6.8,22.0,154.0,127.59,98.05
2016,11,27,12,30,0.0,154.0,6.8,22.0,154.0,128.04,98.42
2016,11,27,12,45,81.0,222.0,6.8,22.5,271.5,232.5,182.01
2016,11,27,13,0,162.0,290.0,6.8,23.0,389.0,351.52,275.8
2016,11,27,13,15,171.5,282.5,6.75,23.0,385.0,361.99,284.7
2016,11,27,13,30,181.0,275.0,6.7,23.0,381.0,372.28,293.68
2016,11,27,13,45,219.5,260.0,6.65,23.0,383.5,393.8,311.98
2016,11,27,14,0,258.0,245.0,6.6,23.0,386.0,428.17,340.26
2016,11,27,14,15,496.5,174.0,6.5,23.0,426.5,546.23,436.93
2016,11,27,14,30,735.0,103.0,6.4,23.0,467.0,662.13,530.65
2016,11,27,14,45,693.5,105.5,6.3,23.0,429.0,649.11,521.37
2016,11,27,15,0,652.0,108.0,6.2,23.0,391.0,632.22,509.37
2016,11,27,15,15,621.0,102.5,6.0,22.5,350.5,610.76,494.71
2016,11,27,15,30,590.0,97.0,5.8,22.0,310.0,586.23,477.25
2016,11,27,15,45,548.5,89.5,5.6,22.0,267.0,548.85,448.24
2016,11,27,16,0,507.0,82.0,5.4,22.0,224.0,509.03,416.44
2016,11,27,16,15,444.0,72.5,5.05,21.5,179.5,445.6,365.13
2016,11,27,16,30,381.0,63.0,4.7,21.0,135.0,387.65,316.14
2016,11,27,16,45,284.5,49.0,4.4,21.0,94.0,300.46,240.97
2016,11,27,17,0,188.0,35.0,4.1,21.0,53.0,216.9,161.68
2016,11,27,17,15,94.0,17.5,4.0,20.5,26.5,107.93,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.5,10.5,5.1,18.0,14.0,8.96,0.0
2016,11,28,7,30,131.0,21.0,5.1,18.0,28.0,16.34,0.0
2016,11,28,7,45,235.0,35.5,5.1,18.5,65.0,27.45,16.95
2016,11,28,8,0,339.0,50.0,5.1,19.0,102.0,38.42,27.41
2016,11,28,8,15,396.5,62.5,5.2,19.0,144.0,47.53,35.83
2016,11,28,8,30,454.0,75.0,5.3,19.0,186.0,56.43,43.89
2016,11,28,8,45,514.0,79.5,5.45,19.5,229.5,61.23,48.1
2016,11,28,9,0,574.0,84.0,5.6,20.0,273.0,63.62,50.07
2016,11,28,9,15,690.5,78.0,5.85,20.0,336.0,58.94,45.91
2016,11,28,9,30,807.0,72.0,6.1,20.0,399.0,59.93,46.67
2016,11,28,9,45,835.0,73.5,6.35,20.5,440.5,60.72,47.14
2016,11,28,10,0,863.0,75.0,6.6,21.0,482.0,61.59,47.67
2016,11,28,10,15,879.5,77.0,6.7,21.0,516.0,70.02,54.8
2016,11,28,10,30,896.0,79.0,6.8,21.0,550.0,132.4,72.13
2016,11,28,10,45,913.5,78.5,6.95,21.5,578.5,186.6,107.14
2016,11,28,11,0,931.0,78.0,7.1,22.0,607.0,241.53,150.89
2016,11,28,11,15,686.0,157.0,6.95,22.0,553.5,287.51,201.0
2016,11,28,11,30,441.0,236.0,6.8,22.0,500.0,314.06,233.52
2016,11,28,11,45,490.5,222.5,6.65,22.0,520.5,349.82,263.63
2016,11,28,12,0,540.0,209.0,6.5,22.0,541.0,388.63,296.49
2016,11,28,12,15,611.5,186.0,6.45,22.0,563.0,435.02,335.27
2016,11,28,12,30,683.0,163.0,6.4,22.0,585.0,481.99,374.65
2016,11,28,12,45,567.5,201.0,6.35,22.0,549.0,484.67,379.55
2016,11,28,13,0,452.0,239.0,6.3,22.0,513.0,481.48,378.64
2016,11,28,13,15,698.5,157.0,6.25,22.0,568.5,579.45,457.82
2016,11,28,13,30,945.0,75.0,6.2,22.0,624.0,672.83,533.47
2016,11,28,13,45,934.5,74.5,6.2,22.0,600.0,694.42,552.03
2016,11,28,14,0,924.0,74.0,6.2,22.0,576.0,712.36,567.84
2016,11,28,14,15,911.0,72.5,6.05,22.0,545.0,723.8,577.73
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,731.51,584.12
2016,11,28,14,45,879.0,69.5,5.75,22.0,476.5,731.21,584.6
2016,11,28,15,0,860.0,68.0,5.6,22.0,439.0,733.8,587.32
2016,11,28,15,15,834.0,65.0,5.2,21.5,395.5,719.49,577.42
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,701.65,564.62
2016,11,28,15,45,769.5,58.5,4.4,20.5,305.0,670.61,541.28
2016,11,28,16,0,731.0,55.0,4.0,20.0,258.0,636.63,515.33
2016,11,28,16,15,670.5,49.5,3.45,19.0,208.5,581.54,472.27
2016,11,28,16,30,610.0,44.0,2.9,18.0,159.0,524.7,425.46
2016,11,28,16,45,504.5,36.0,2.4,17.0,112.0,440.58,354.22
2016,11,28,17,0,399.0,28.0,1.9,16.0,65.0,352.38,266.34
2016,11,28,17,15,199.5,14.0,1.8,15.5,32.5,175.08,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,9.5,15.5,8.54,0.0
2016,11,29,7,30,209.0,20.0,2.9,10.0,31.0,16.7,0.0
2016,11,29,7,45,347.0,31.0,3.3,11.0,72.5,25.61,15.89
2016,11,29,8,0,485.0,42.0,3.7,12.0,114.0,34.45,24.75
2016,11,29,8,15,562.0,49.0,3.6,12.5,162.0,39.59,29.75
2016,11,29,8,30,639.0,56.0,3.5,13.0,210.0,44.75,34.55
2016,11,29,8,45,689.0,60.5,3.45,14.0,258.0,52.0,40.98
2016,11,29,9,0,739.0,65.0,3.4,15.0,306.0,55.29,43.72
2016,11,29,9,15,770.5,68.5,3.35,15.5,350.5,57.6,45.61
2016,11,29,9,30,802.0,72.0,3.3,16.0,395.0,59.93,47.46
2016,11,29,9,45,824.0,75.0,3.25,17.0,434.5,61.77,48.75
2016,11,29,10,0,846.0,78.0,3.2,18.0,474.0,63.62,50.03
2016,11,29,10,15,576.5,151.5,3.25,18.5,429.5,106.68,86.91
2016,11,29,10,30,307.0,225.0,3.3,19.0,385.0,175.51,128.07
2016,11,29,10,45,602.0,155.0,3.4,20.0,488.5,188.74,122.4
2016,11,29,11,0,897.0,85.0,3.5,21.0,592.0,238.01,149.01
2016,11,29,11,15,904.0,86.0,3.2,21.5,610.5,290.45,194.02
2016,11,29,11,30,911.0,87.0,2.9,22.0,629.0,342.17,239.37
2016,11,29,11,45,918.0,86.0,2.65,22.5,640.0,391.3,282.38
