Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,925.0,85.0,2.4,23.0,651.0,439.19,323.38
2016,11,29,12,15,925.5,85.0,2.35,23.0,652.5,483.68,361.8
2016,11,29,12,30,926.0,85.0,2.3,23.0,654.0,526.0,397.56
2016,11,29,12,45,925.0,84.0,2.25,23.0,647.5,564.25,429.4
2016,11,29,13,0,924.0,83.0,2.2,23.0,641.0,599.82,458.48
2016,11,29,13,15,918.5,82.5,2.25,23.0,626.0,630.45,483.76
2016,11,29,13,30,913.0,82.0,2.3,23.0,611.0,657.89,506.32
2016,11,29,13,45,905.0,80.5,2.4,23.5,588.0,679.42,523.58
2016,11,29,14,0,897.0,79.0,2.5,24.0,565.0,697.46,538.1
2016,11,29,14,15,884.0,77.0,2.55,23.5,534.5,708.01,548.93
2016,11,29,14,30,871.0,75.0,2.6,23.0,504.0,714.89,556.22
2016,11,29,14,45,855.0,72.0,2.7,23.0,467.5,721.05,562.34
2016,11,29,15,0,839.0,69.0,2.8,23.0,431.0,717.69,561.66
2016,11,29,15,15,813.0,66.0,2.55,22.5,388.5,703.38,552.34
2016,11,29,15,30,787.0,63.0,2.3,22.0,346.0,685.62,540.27
2016,11,29,15,45,749.0,59.0,2.05,21.5,299.0,654.48,517.88
2016,11,29,16,0,711.0,55.0,1.8,21.0,252.0,620.49,492.51
2016,11,29,16,15,650.5,50.0,1.7,19.5,203.5,566.32,453.19
2016,11,29,16,30,590.0,45.0,1.6,18.0,155.0,510.3,409.84
2016,11,29,16,45,484.5,36.5,1.5,17.0,109.0,426.4,340.68
2016,11,29,17,0,379.0,28.0,1.4,16.0,63.0,338.1,254.34
2016,11,29,17,15,189.5,14.0,1.45,15.5,31.5,168.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,23.62,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,27.79,17.9
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,31.52,22.62
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,36.1,27.19
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,40.75,31.61
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,43.16,33.77
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,50.42,40.21
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,53.5,42.84
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,56.49,45.34
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,57.89,46.29
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,59.23,47.18
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,63.5,50.84
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,121.34,64.13
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,178.76,101.2
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,236.27,147.7
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,292.33,197.42
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,347.42,247.6
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,400.03,295.64
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,450.95,341.35
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,498.66,384.16
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,544.0,424.01
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,585.49,459.04
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,624.07,490.83
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,657.08,518.6
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,686.69,543.28
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,711.12,563.89
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,731.86,581.5
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,745.9,593.2
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,756.1,601.77
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,757.73,604.18
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,755.56,603.94
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,743.51,596.47
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,727.95,586.2
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,700.74,566.71
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,677.4,549.22
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,627.19,510.18
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,575.14,467.27
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,489.69,394.94
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,405.45,307.8
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,200.74,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,7.26,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,14.15,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,23.19,13.96
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,32.11,23.25
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,37.36,28.47
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,46.4,36.93
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,50.54,40.67
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,54.66,44.24
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,56.99,46.1
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,59.35,47.93
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,61.2,49.26
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,63.05,50.58
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,64.41,51.56
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,118.82,65.38
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,179.27,104.97
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,233.01,147.61
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,285.4,193.8
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,337.04,240.84
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,386.12,285.43
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,433.85,328.17
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,478.33,368.16
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,520.64,405.52
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,559.08,438.23
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,594.81,467.98
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,624.96,493.76
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,651.92,516.68
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,673.38,535.13
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,691.38,550.74
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,702.38,561.01
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,715.56,572.15
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,715.59,573.32
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,711.93,571.87
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,697.85,562.48
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,680.31,550.25
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,649.07,526.36
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,614.9,499.43
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,560.21,457.76
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,511.24,418.01
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,422.44,342.93
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,336.06,255.88
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,167.21,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.89,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,24.54,14.57
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,38.8,28.8
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,53.09,42.26
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,67.5,55.66
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,81.03,67.92
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,94.29,79.7
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,81.99,68.43
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,68.98,56.54
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,102.05,85.68
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,130.74,110.46
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,142.63,120.32
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,162.76,129.45
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,157.81,125.05
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,151.68,120.42
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,110.66,86.73
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,65.65,49.48
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,85.09,65.52
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,104.33,81.22
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,160.16,126.75
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,221.82,176.56
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,174.54,138.47
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,128.07,100.67
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,69.0,52.16
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,10.75,3.43
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,102.86,81.01
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,203.39,164.07
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,247.07,200.66
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,282.63,230.77
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,168.98,137.46
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,53.87,40.15
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,48.44,35.78
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,43.02,31.3
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,37.19,26.36
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,31.38,21.36
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,25.15,15.99
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,18.94,10.55
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,13.16,5.41
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.13
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.19
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,3.3
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,6.4
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,16.46,9.48
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,19.78,12.53
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,68.53,56.98
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,111.07,95.15
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,96.45,81.79
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,80.18,67.01
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,65.58,53.76
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,49.74,37.51
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,97.92,78.53
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,143.76,116.86
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,103.24,82.61
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,58.96,44.99
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,124.8,100.62
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,190.74,155.66
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,113.88,91.38
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,33.15,22.84
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,50.63,37.84
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,68.17,52.83
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,79.49,62.51
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,91.05,72.39
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,58.52,44.73
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,26.47,17.25
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,49.32,37.02
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,72.39,56.94
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,95.44,76.82
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,121.05,98.9
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,109.6,89.29
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,98.08,79.58
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,84.86,68.29
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,71.48,56.72
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,57.32,44.3
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,42.82,31.43
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,28.4,18.56
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,15.67,6.81
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,7.82,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.36
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.62
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.87
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,22.67,15.09
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,27.23,19.26
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,23.02
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,35.54,26.75
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,54.7,43.93
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,73.38,60.47
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,58.9,47.37
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,43.91,32.2
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,42.26,30.66
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,40.6,29.14
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,55.2,41.52
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,69.83,53.88
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,40.63,29.05
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,11.58,4.26
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,75.92,58.95
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,139.97,112.63
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,100.61,79.68
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,60.64,46.02
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,35.63,24.81
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,10.75,3.55
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,28.97,19.19
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,47.25,34.86
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,65.18,50.23
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,83.95,66.34
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,96.84,77.46
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,111.06,89.75
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,100.41,80.86
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,89.7,71.85
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,76.81,60.88
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,63.76,49.64
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,50.5,38.15
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,36.97,26.26
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,25.2,15.75
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,14.01,5.44
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,6.99,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,7.39,0.93
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,11.09,4.45
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,14.81,7.96
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,18.53,11.42
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,22.26,14.83
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,16.89,9.88
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,11.53,4.94
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,70.06,58.05
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,121.04,103.07
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,107.07,90.38
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,92.14,73.57
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,56.42,43.03
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,19.02,10.82
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,84.11,66.49
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,146.23,118.38
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,136.53,109.95
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,126.12,101.14
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,98.36,77.95
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,69.85,53.97
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,160.91,130.37
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,256.48,208.7
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,194.73,158.24
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,123.9,99.5
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,234.82,193.19
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,361.32,296.66
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,306.95,252.24
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,235.92,193.92
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,465.81,388.32
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,667.05,551.04
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,650.64,537.83
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,631.0,523.53
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,603.46,502.8
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,573.27,479.13
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,517.54,433.4
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,460.47,384.38
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,381.23,314.03
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,304.09,234.03
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,152.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,11.95,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,20.3,10.22
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,31.55,22.47
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,36.91,27.89
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,42.32,33.09
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,45.39,35.98
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,48.52,38.79
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,51.08,41.01
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,53.65,43.17
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,85.55,71.7
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,132.19,112.9
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,133.64,113.9
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,128.96,104.64
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,132.0,106.82
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,134.76,108.78
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,130.49,105.07
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,125.75,101.0
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,115.23,91.92
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,104.28,82.53
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,110.25,87.51
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,116.32,92.57
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,110.8,87.8
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,105.16,82.98
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,89.23,69.71
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,73.16,56.3
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,84.28,65.74
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,95.78,75.51
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,126.63,101.66
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,160.06,129.91
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,126.99,102.35
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,93.53,74.21
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,84.05,66.49
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,74.51,58.6
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,326.38,278.39
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,531.6,448.89
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,470.77,397.12
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,409.54,344.29
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,316.96,262.99
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,228.19,176.39
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,113.59,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,11.1,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,21.51,10.92
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,32.12,23.17
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,38.91,29.97
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,45.64,36.45
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,50.05,40.52
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,54.42,44.39
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,57.12,46.72
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,59.82,48.98
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,67.28,55.5
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,69.31,57.06
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,88.9,74.27
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,138.84,112.35
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,147.78,119.03
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,156.81,126.0
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,209.42,159.52
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,296.41,222.83
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,288.09,223.46
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,258.97,205.19
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,241.62,192.48
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,220.19,175.95
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,301.22,240.64
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,394.92,314.19
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,378.93,302.2
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,366.86,293.46
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,392.4,314.49
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,430.67,344.95
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,350.74,282.08
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,264.84,213.35
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,478.95,387.45
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,664.49,528.31
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,647.35,513.95
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,626.98,499.35
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,592.45,472.99
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,555.32,444.09
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,498.8,403.83
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,440.96,359.38
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,351.63,285.74
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,264.42,202.63
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,131.33,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,14.02,4.89
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,23.97,15.91
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,36.72,28.17
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,49.23,40.13
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,61.97,52.17
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,74.55,63.93
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,90.42,78.57
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,106.01,92.81
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,113.49,99.29
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,120.84,105.58
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,115.26,100.26
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,109.65,90.75
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,151.77,124.71
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,203.7,166.46
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,170.69,140.66
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,128.01,106.06
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,212.43,175.3
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,311.36,257.62
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,312.92,261.0
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,310.18,260.16
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,338.24,284.76
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,368.75,311.64
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,300.09,254.14
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,205.31,172.82
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,327.54,280.12
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,452.42,388.21
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,314.25,270.19
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,156.65,131.8
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,156.39,132.16
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,156.57,132.79
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,142.28,120.51
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,127.87,108.02
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,110.75,92.98
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,93.49,77.62
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,75.35,61.46
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,56.69,44.58
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,39.65,28.94
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,21.17,11.67
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,10.24,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,19.47,8.7
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,28.96,20.66
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,34.7,26.61
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,44.04,35.63
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,57.01,47.96
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,81.95,71.29
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,93.68,81.96
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,105.29,92.34
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,119.08,104.57
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,126.7,111.04
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,135.26,118.29
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,147.29,122.13
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,159.49,131.49
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,171.83,141.32
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,214.24,171.56
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,272.11,215.65
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,296.45,236.75
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,320.52,257.5
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,340.68,275.26
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,360.13,292.12
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,378.66,307.53
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,396.87,322.44
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,408.12,332.21
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,418.19,340.92
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,367.77,301.3
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,321.91,264.58
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,276.61,228.58
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,240.15,198.99
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,192.36,159.48
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,132.3,108.71
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,426.54,362.11
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,672.06,556.58
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,641.3,531.31
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,607.53,506.03
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,560.36,468.35
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,506.43,423.12
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,419.97,348.61
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,335.53,263.35
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,168.32,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
